Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,476.26,387.69
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,495.73,403.64
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,495.51,405.14
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,604.3,493.44
2016,1,11,15,30,788.0,79.0,1.2,10.0,398.0,681.73,553.18
2016,1,11,15,45,758.5,74.5,1.1,10.0,354.0,621.87,506.97
2016,1,11,16,0,729.0,70.0,1.0,10.0,310.0,562.4,460.25
2016,1,11,16,15,682.0,64.5,0.95,9.5,262.5,495.97,407.57
2016,1,11,16,30,635.0,59.0,0.9,9.0,215.0,429.09,352.48
2016,1,11,16,45,566.0,51.0,0.85,8.5,167.0,352.19,287.16
2016,1,11,17,0,497.0,43.0,0.8,8.0,119.0,281.69,224.76
2016,1,11,17,15,372.0,32.0,0.85,7.5,76.5,194.29,146.4
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,113.42,31.67
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,41.5,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,70.32,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,184.83,130.9
2016,1,12,8,15,509.0,34.5,3.35,4.5,107.0,260.87,210.15
2016,1,12,8,30,614.0,43.0,3.2,5.0,154.0,347.92,289.81
2016,1,12,8,45,675.0,48.5,3.05,5.5,204.0,419.55,354.66
2016,1,12,9,0,736.0,54.0,2.9,6.0,254.0,496.02,420.85
2016,1,12,9,15,775.0,58.5,2.7,7.0,301.5,562.24,474.91
2016,1,12,9,30,814.0,63.0,2.5,8.0,349.0,630.22,527.59
2016,1,12,9,45,840.5,65.5,2.35,9.5,393.0,688.28,568.04
2016,1,12,10,0,867.0,68.0,2.2,11.0,437.0,746.12,605.68
2016,1,12,10,15,885.0,70.5,2.05,11.5,475.0,789.84,633.65
2016,1,12,10,30,903.0,73.0,1.9,12.0,513.0,838.36,664.29
2016,1,12,10,45,916.0,74.5,1.8,13.0,544.5,879.56,688.02
2016,1,12,11,0,929.0,76.0,1.7,14.0,576.0,918.33,709.43
2016,1,12,11,15,937.5,77.0,1.6,14.0,600.0,949.74,727.96
2016,1,12,11,30,946.0,78.0,1.5,14.0,624.0,978.06,744.21
2016,1,12,11,45,952.5,78.0,1.4,14.5,640.0,999.96,754.62
2016,1,12,12,0,959.0,78.0,1.3,15.0,656.0,1018.36,762.66
2016,1,12,12,15,961.0,78.5,1.25,15.0,663.0,1029.44,768.27
2016,1,12,12,30,963.0,79.0,1.2,15.0,670.0,1036.72,771.63
2016,1,12,12,45,962.5,78.5,1.15,15.5,669.0,1036.51,768.92
2016,1,12,13,0,962.0,78.0,1.1,16.0,668.0,1032.44,764.02
2016,1,12,13,15,958.5,77.5,1.05,16.0,658.0,1021.68,756.48
2016,1,12,13,30,955.0,77.0,1.0,16.0,648.0,1007.2,746.79
2016,1,12,13,45,949.5,76.5,1.0,16.0,630.0,987.21,734.75
2016,1,12,14,0,944.0,76.0,1.0,16.0,612.0,963.76,720.61
2016,1,12,14,15,934.5,74.5,0.9,16.0,586.0,932.18,699.3
2016,1,12,14,30,925.0,73.0,0.8,16.0,560.0,897.64,676.14
2016,1,12,14,45,909.0,71.5,0.75,16.0,526.5,854.94,648.41
2016,1,12,15,0,893.0,70.0,0.7,16.0,493.0,810.15,619.12
2016,1,12,15,15,873.5,68.0,0.55,15.5,453.0,760.26,585.39
2016,1,12,15,30,854.0,66.0,0.4,15.0,413.0,715.15,554.59
2016,1,12,15,45,825.5,62.5,0.3,15.0,368.5,654.51,511.99
2016,1,12,16,0,797.0,59.0,0.2,15.0,324.0,594.07,466.91
2016,1,12,16,15,754.0,55.0,0.3,14.0,275.5,525.06,417.32
2016,1,12,16,30,711.0,51.0,0.4,13.0,227.0,458.4,366.54
2016,1,12,16,45,642.5,44.5,0.55,12.5,177.5,379.38,302.74
2016,1,12,17,0,574.0,38.0,0.7,12.0,128.0,306.36,240.31
2016,1,12,17,15,451.5,29.0,0.8,11.5,83.5,217.35,161.79
2016,1,12,17,30,329.0,20.0,0.9,11.0,39.0,136.31,49.15
2016,1,12,17,45,164.5,10.0,1.05,10.5,19.5,51.85,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,13.5,2.55,5.0,30.0,67.45,0.0
2016,1,13,8,0,383.0,27.0,2.9,6.0,60.0,182.65,128.77
2016,1,13,8,15,488.0,36.0,2.8,6.5,106.5,257.12,205.45
2016,1,13,8,30,593.0,45.0,2.7,7.0,153.0,343.24,283.37
2016,1,13,8,45,654.5,51.0,2.65,8.0,202.5,410.99,343.79
2016,1,13,9,0,716.0,57.0,2.6,9.0,252.0,487.39,408.54
2016,1,13,9,15,755.0,61.5,2.8,10.0,299.5,552.79,462.47
2016,1,13,9,30,794.0,66.0,3.0,11.0,347.0,619.96,515.75
2016,1,13,9,45,821.0,69.0,3.2,12.0,390.5,678.27,559.35
2016,1,13,10,0,848.0,72.0,3.4,13.0,434.0,736.44,600.71
2016,1,13,10,15,866.5,74.5,3.5,13.5,472.0,786.85,636.02
2016,1,13,10,30,885.0,77.0,3.6,14.0,510.0,835.79,669.69
2016,1,13,10,45,897.5,79.0,3.7,14.5,541.5,869.32,691.71
2016,1,13,11,0,910.0,81.0,3.8,15.0,573.0,907.86,717.29
2016,1,13,11,15,918.5,82.5,3.8,15.0,597.0,939.54,738.51
2016,1,13,11,30,927.0,84.0,3.8,15.0,621.0,968.19,757.59
2016,1,13,11,45,932.5,85.0,3.85,15.5,636.5,990.19,770.93
2016,1,13,12,0,938.0,86.0,3.9,16.0,652.0,1008.73,781.96
2016,1,13,12,15,940.0,86.0,3.9,16.0,659.5,1019.11,788.59
2016,1,13,12,30,942.0,86.0,3.9,16.0,667.0,1025.77,792.88
2016,1,13,12,45,942.5,86.0,3.9,16.0,666.0,1027.22,793.78
2016,1,13,13,0,943.0,86.0,3.9,16.0,665.0,1024.9,792.3
2016,1,13,13,15,939.5,85.5,3.85,16.0,655.5,1014.37,784.99
2016,1,13,13,30,936.0,85.0,3.8,16.0,646.0,1000.17,775.38
2016,1,13,13,45,929.5,84.0,3.8,16.5,628.0,978.99,759.97
2016,1,13,14,0,923.0,83.0,3.8,17.0,610.0,954.45,742.39
2016,1,13,14,15,913.0,81.5,3.75,16.5,584.0,922.96,722.45
2016,1,13,14,30,903.0,80.0,3.7,16.0,558.0,888.61,700.39
2016,1,13,14,45,888.5,78.0,3.65,16.0,525.0,847.23,671.8
2016,1,13,15,0,874.0,76.0,3.6,16.0,492.0,810.85,646.71
2016,1,13,15,15,853.5,73.5,3.35,15.5,452.5,759.7,610.59
2016,1,13,15,30,833.0,71.0,3.1,15.0,413.0,707.37,573.13
2016,1,13,15,45,803.0,67.5,2.85,15.0,368.0,646.51,527.46
2016,1,13,16,0,773.0,64.0,2.6,15.0,323.0,585.98,479.1
2016,1,13,16,15,729.0,59.5,2.4,14.0,275.0,516.76,424.3
2016,1,13,16,30,685.0,55.0,2.2,13.0,227.0,449.99,369.25
2016,1,13,16,45,616.0,48.5,2.0,12.0,177.5,375.23,305.48
2016,1,13,17,0,547.0,42.0,1.8,11.0,128.0,303.63,242.1
2016,1,13,17,15,426.0,31.5,1.85,10.5,84.0,215.03,162.82
2016,1,13,17,30,305.0,21.0,1.9,10.0,40.0,134.01,58.02
2016,1,13,17,45,152.5,10.5,1.95,9.5,20.0,49.38,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,138.5,15.5,2.75,7.0,27.5,53.8,0.0
2016,1,14,8,0,277.0,31.0,3.1,8.0,55.0,149.07,104.51
2016,1,14,8,15,383.0,43.0,3.05,8.5,99.5,221.53,176.11
2016,1,14,8,30,489.0,55.0,3.0,9.0,144.0,305.8,251.43
2016,1,14,8,45,559.5,62.0,3.0,10.0,192.0,377.61,314.6
2016,1,14,9,0,630.0,69.0,3.0,11.0,240.0,455.49,380.47
2016,1,14,9,15,673.0,74.5,3.25,12.0,287.0,520.46,434.04
2016,1,14,9,30,716.0,80.0,3.5,13.0,334.0,587.85,487.66
2016,1,14,9,45,529.5,124.0,3.8,14.0,324.5,534.29,442.21
2016,1,14,10,0,343.0,168.0,4.1,15.0,315.0,455.2,375.55
2016,1,14,10,15,334.0,186.5,4.15,15.5,339.5,482.88,396.33
2016,1,14,10,30,325.0,205.0,4.2,16.0,364.0,508.95,415.01
2016,1,14,10,45,398.5,202.5,4.3,16.5,410.0,578.33,469.19
2016,1,14,11,0,472.0,200.0,4.4,17.0,456.0,667.89,536.98
2016,1,14,11,15,368.0,233.0,4.4,17.0,438.0,607.97,488.12
2016,1,14,11,30,264.0,266.0,4.4,17.0,420.0,559.0,447.44
2016,1,14,11,45,354.5,253.5,4.45,17.5,465.5,633.6,505.67
2016,1,14,12,0,445.0,241.0,4.5,18.0,511.0,727.02,575.7
2016,1,14,12,15,439.5,247.5,4.55,18.0,517.0,733.48,579.65
2016,1,14,12,30,434.0,254.0,4.6,18.0,523.0,737.86,582.66
2016,1,14,12,45,364.0,268.5,4.65,18.0,494.0,670.86,531.64
2016,1,14,13,0,294.0,283.0,4.7,18.0,465.0,619.5,491.66
2016,1,14,13,15,342.0,268.0,4.7,18.0,477.0,645.58,513.22
2016,1,14,13,30,390.0,253.0,4.7,18.0,489.0,669.44,532.72
2016,1,14,13,45,625.0,176.0,4.75,18.5,540.5,817.87,647.27
2016,1,14,14,0,860.0,99.0,4.8,19.0,592.0,926.56,724.74
2016,1,14,14,15,849.5,97.0,4.75,19.0,567.0,895.04,702.09
2016,1,14,14,30,839.0,95.0,4.7,19.0,542.0,860.83,678.41
2016,1,14,14,45,827.0,92.0,4.7,19.0,510.0,821.69,651.36
2016,1,14,15,0,815.0,89.0,4.7,19.0,478.0,780.38,622.51
2016,1,14,15,15,793.0,85.5,4.5,18.5,439.5,728.89,585.84
2016,1,14,15,30,771.0,82.0,4.3,18.0,401.0,676.49,548.0
2016,1,14,15,45,741.0,78.0,4.1,17.5,357.5,621.01,506.62
2016,1,14,16,0,711.0,74.0,3.9,17.0,314.0,562.59,460.83
2016,1,14,16,15,665.5,68.5,3.55,16.0,267.0,494.15,406.09
2016,1,14,16,30,620.0,63.0,3.2,15.0,220.0,428.57,351.7
2016,1,14,16,45,551.0,55.0,2.85,14.5,172.5,352.0,285.96
2016,1,14,17,0,482.0,47.0,2.5,14.0,125.0,281.76,223.69
2016,1,14,17,15,365.0,35.0,2.5,13.5,82.0,196.34,148.19
2016,1,14,17,30,248.0,23.0,2.5,13.0,39.0,118.88,57.22
2016,1,14,17,45,124.0,11.5,2.55,13.0,19.5,42.99,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.5,12.5,4.4,5.5,32.5,77.14,0.0
2016,1,15,8,0,461.0,25.0,4.5,6.0,65.0,201.92,143.1
2016,1,15,8,15,564.5,32.5,4.4,6.5,113.5,279.08,223.48
2016,1,15,8,30,668.0,40.0,4.3,7.0,162.0,367.11,304.24
2016,1,15,8,45,731.0,44.0,4.2,8.0,213.5,440.67,370.34
2016,1,15,9,0,794.0,48.0,4.1,9.0,265.0,519.25,437.63
2016,1,15,9,15,830.0,51.5,4.0,10.0,314.0,580.63,488.23
2016,1,15,9,30,866.0,55.0,3.9,11.0,363.0,647.47,540.82
2016,1,15,9,45,892.0,56.5,3.8,12.0,407.5,705.76,582.53
2016,1,15,10,0,918.0,58.0,3.7,13.0,452.0,763.77,622.35
2016,1,15,10,15,934.0,60.0,3.5,13.5,490.5,813.92,655.77
2016,1,15,10,30,950.0,62.0,3.3,14.0,529.0,862.26,686.96
2016,1,15,10,45,961.5,63.0,3.1,14.5,561.0,903.4,712.11
2016,1,15,11,0,973.0,64.0,2.9,15.0,593.0,941.87,734.76
2016,1,15,11,15,980.0,65.0,2.7,15.5,617.0,973.38,752.01
2016,1,15,11,30,987.0,66.0,2.5,16.0,641.0,1001.56,766.59
2016,1,15,11,45,987.0,68.5,2.3,16.5,656.5,1021.56,775.3
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,1037.72,781.27
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.5,1048.41,785.66
2016,1,15,12,30,989.0,72.0,1.8,17.0,687.0,1055.19,787.51
2016,1,15,12,45,988.0,72.0,1.65,17.5,685.5,1055.43,783.69
2016,1,15,13,0,987.0,72.0,1.5,18.0,684.0,1051.71,777.44
2016,1,15,13,15,983.5,71.5,1.45,18.0,674.0,1041.03,770.07
2016,1,15,13,30,980.0,71.0,1.4,18.0,664.0,1026.5,760.47
2016,1,15,13,45,972.0,71.0,1.35,18.0,645.5,1004.64,746.32
2016,1,15,14,0,964.0,71.0,1.3,18.0,627.0,979.29,730.09
2016,1,15,14,15,954.5,70.0,1.35,18.0,600.5,948.03,711.68
2016,1,15,14,30,945.0,69.0,1.4,18.0,574.0,913.71,691.12
2016,1,15,14,45,928.5,68.0,1.45,18.0,540.0,870.68,664.41
2016,1,15,15,0,912.0,67.0,1.5,18.0,506.0,825.5,635.84
2016,1,15,15,15,892.5,65.0,1.35,17.5,466.0,774.9,601.87
2016,1,15,15,30,873.0,63.0,1.2,17.0,426.0,723.0,566.45
2016,1,15,15,45,843.5,60.5,1.1,17.0,380.5,668.16,527.74
2016,1,15,16,0,814.0,58.0,1.0,17.0,335.0,607.43,482.27
2016,1,15,16,15,772.5,54.0,0.9,16.5,286.0,538.34,429.32
2016,1,15,16,30,731.0,50.0,0.8,16.0,237.0,471.43,375.92
2016,1,15,16,45,664.0,44.5,0.7,15.5,187.0,392.93,311.34
2016,1,15,17,0,597.0,39.0,0.6,15.0,137.0,320.17,248.89
2016,1,15,17,15,479.0,30.0,0.65,14.5,91.5,230.94,172.01
2016,1,15,17,30,361.0,21.0,0.7,14.0,46.0,151.02,79.19
2016,1,15,17,45,180.5,10.5,0.75,14.0,23.0,57.11,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,1.15,7.5,7.5,6.82,0.0
2016,1,16,8,0,0.0,15.0,1.2,8.0,15.0,13.19,4.7
2016,1,16,8,15,0.0,28.0,1.4,8.0,28.0,24.67,15.45
2016,1,16,8,30,0.0,41.0,1.6,8.0,41.0,36.18,25.82
2016,1,16,8,45,0.0,55.0,1.8,8.5,55.0,49.25,37.39
2016,1,16,9,0,0.0,69.0,2.0,9.0,69.0,62.41,48.87
2016,1,16,9,15,0.0,83.0,2.0,9.0,83.0,75.61,60.29
2016,1,16,9,30,0.0,97.0,2.0,9.0,97.0,88.86,71.59
2016,1,16,9,45,0.0,110.5,2.0,9.5,110.5,101.66,82.22
2016,1,16,10,0,0.0,124.0,2.0,10.0,124.0,114.54,92.77
2016,1,16,10,15,0.0,104.0,2.0,10.0,104.0,93.78,74.92
2016,1,16,10,30,0.0,84.0,2.0,10.0,84.0,74.36,58.28
2016,1,16,10,45,0.0,48.5,2.0,10.5,48.5,42.84,31.19
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,11.46,4.2
2016,1,16,11,15,0.0,27.0,2.25,11.5,27.0,23.83,14.76
2016,1,16,11,30,0.0,41.0,2.5,12.0,41.0,36.23,25.23
2016,1,16,11,45,112.0,165.5,2.75,12.5,234.0,284.38,234.69
2016,1,16,12,0,224.0,290.0,3.0,13.0,427.0,539.03,435.18
2016,1,16,12,15,569.0,192.5,3.5,13.5,546.0,796.16,636.7
2016,1,16,12,30,914.0,95.0,4.0,14.0,665.0,1011.64,791.1
2016,1,16,12,45,927.5,90.0,4.55,14.5,668.0,1019.89,798.0
2016,1,16,13,0,941.0,85.0,5.1,15.0,671.0,1024.33,804.59
2016,1,16,13,15,939.0,84.5,5.3,15.0,662.0,1015.48,800.19
2016,1,16,13,30,937.0,84.0,5.5,15.0,653.0,1002.94,793.27
2016,1,16,13,45,930.0,83.5,5.75,15.0,635.5,982.07,780.68
2016,1,16,14,0,923.0,83.0,6.0,15.0,618.0,957.84,765.54
2016,1,16,14,15,912.5,82.0,6.15,14.5,592.0,926.65,745.96
2016,1,16,14,30,902.0,81.0,6.3,14.0,566.0,892.6,724.02
2016,1,16,14,45,451.0,79.0,6.5,14.0,321.5,495.07,414.61
2016,1,16,15,0,0.0,77.0,6.7,14.0,77.0,68.13,52.06
2016,1,16,15,15,130.5,126.0,6.85,13.0,181.0,236.22,198.37
2016,1,16,15,30,261.0,175.0,7.0,12.0,285.0,398.56,336.48
2016,1,16,15,45,461.0,133.0,7.2,11.5,301.5,488.59,415.11
2016,1,16,16,0,661.0,91.0,7.4,11.0,318.0,552.24,470.39
2016,1,16,16,15,614.0,84.0,7.35,10.0,271.0,483.04,412.41
2016,1,16,16,30,567.0,77.0,7.3,9.0,224.0,416.81,355.28
2016,1,16,16,45,481.0,68.5,7.25,8.0,175.5,333.27,281.59
2016,1,16,17,0,395.0,60.0,7.2,7.0,127.0,257.97,213.38
2016,1,16,17,15,287.0,44.5,6.9,6.5,84.5,177.37,139.68
2016,1,16,17,30,179.0,29.0,6.6,6.0,42.0,105.16,61.34
2016,1,16,17,45,89.5,14.5,6.3,5.5,21.0,36.89,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,31.5,71.49,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,63.0,188.16,135.11
2016,1,17,8,15,524.0,34.0,0.85,2.5,110.5,263.06,211.04
2016,1,17,8,30,626.0,42.0,1.0,3.0,158.0,348.72,288.6
2016,1,17,8,45,683.5,47.5,1.2,4.0,207.5,419.15,351.43
2016,1,17,9,0,741.0,53.0,1.4,5.0,257.0,494.18,415.56
2016,1,17,9,15,778.0,57.0,1.5,5.5,305.0,559.08,469.4
2016,1,17,9,30,815.0,61.0,1.6,6.0,353.0,625.6,522.5
2016,1,17,9,45,836.5,65.0,1.7,6.5,396.5,682.44,565.16
2016,1,17,10,0,858.0,69.0,1.8,7.0,440.0,738.72,605.56
2016,1,17,10,15,875.5,71.5,1.9,7.5,478.0,782.27,635.71
2016,1,17,10,30,893.0,74.0,2.0,8.0,516.0,830.59,669.02
2016,1,17,10,45,900.5,77.0,2.1,8.5,547.0,869.21,694.82
2016,1,17,11,0,908.0,80.0,2.2,9.0,578.0,905.12,718.57
2016,1,17,11,15,916.0,81.5,2.25,9.5,602.0,936.75,738.63
2016,1,17,11,30,924.0,83.0,2.3,10.0,626.0,965.32,756.52
2016,1,17,11,45,925.5,85.5,2.35,10.5,641.0,985.77,768.77
2016,1,17,12,0,927.0,88.0,2.4,11.0,656.0,1002.66,778.72
2016,1,17,12,15,709.5,161.0,2.45,11.0,599.0,904.08,709.8
2016,1,17,12,30,492.0,234.0,2.5,11.0,542.0,772.55,613.56
2016,1,17,12,45,708.5,162.0,2.55,11.0,605.0,909.45,716.54
2016,1,17,13,0,925.0,90.0,2.6,11.0,668.0,1015.83,790.16
2016,1,17,13,15,921.5,89.5,2.7,11.0,658.5,1005.73,783.36
2016,1,17,13,30,918.0,89.0,2.8,11.0,649.0,992.01,775.41
2016,1,17,13,45,910.0,88.5,2.9,11.0,631.0,970.54,762.12
2016,1,17,14,0,902.0,88.0,3.0,11.0,613.0,945.81,746.56
2016,1,17,14,15,892.0,86.5,3.05,11.0,588.0,914.96,726.2
2016,1,17,14,30,882.0,85.0,3.1,11.0,563.0,889.55,709.73
2016,1,17,14,45,770.5,102.5,3.15,11.0,502.5,789.79,638.36
2016,1,17,15,0,659.0,120.0,3.2,11.0,442.0,698.64,572.05
2016,1,17,15,15,558.0,132.0,3.05,10.5,390.0,602.08,498.64
2016,1,17,15,30,457.0,144.0,2.9,10.0,338.0,519.33,433.06
2016,1,17,15,45,433.0,134.0,2.75,10.0,302.0,471.0,394.42
2016,1,17,16,0,409.0,124.0,2.6,10.0,266.0,423.64,355.57
2016,1,17,16,15,389.5,108.0,2.25,9.5,227.5,373.41,313.84
2016,1,17,16,30,370.0,92.0,1.9,9.0,189.0,324.28,271.8
2016,1,17,16,45,331.0,76.5,1.6,8.5,149.5,267.49,222.16
2016,1,17,17,0,292.0,61.0,1.3,8.0,110.0,214.49,174.5
2016,1,17,17,15,226.5,43.5,1.3,7.5,74.0,153.14,119.29
2016,1,17,17,30,161.0,26.0,1.3,7.0,38.0,96.0,58.18
2016,1,17,17,45,80.5,13.0,1.35,7.0,19.0,33.23,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,170.0,15.0,2.2,2.0,30.0,61.5,0.0
2016,1,18,8,0,340.0,30.0,2.5,3.0,60.0,167.9,121.52
2016,1,18,8,15,446.0,40.5,2.45,3.5,106.5,241.95,195.47
2016,1,18,8,30,552.0,51.0,2.4,4.0,153.0,327.8,273.4
2016,1,18,8,45,615.0,58.0,2.4,4.5,203.0,398.82,337.41
2016,1,18,9,0,678.0,65.0,2.4,5.0,253.0,475.27,403.57
2016,1,18,9,15,719.5,70.0,2.35,5.5,301.0,541.17,458.51
2016,1,18,9,30,761.0,75.0,2.3,6.0,349.0,605.95,510.46
2016,1,18,9,45,789.0,78.5,2.3,6.5,393.0,664.72,555.6
2016,1,18,10,0,817.0,82.0,2.3,7.0,437.0,723.52,597.91
2016,1,18,10,15,837.5,85.0,2.2,7.5,476.0,775.55,633.29
2016,1,18,10,30,858.0,88.0,2.1,8.0,515.0,826.32,666.81
2016,1,18,10,45,873.0,90.0,2.05,8.5,547.5,869.65,694.58
2016,1,18,11,0,888.0,92.0,2.0,9.0,580.0,910.76,720.32
2016,1,18,11,15,898.0,93.5,1.95,9.5,605.0,944.26,740.31
2016,1,18,11,30,908.0,95.0,1.9,10.0,630.0,974.79,758.09
2016,1,18,11,45,919.5,93.5,1.85,10.5,648.0,990.3,765.46
2016,1,18,12,0,931.0,92.0,1.8,11.0,666.0,1011.89,777.18
2016,1,18,12,15,934.0,92.5,1.7,11.0,674.0,1024.27,783.28
2016,1,18,12,30,937.0,93.0,1.6,11.0,682.0,1032.96,787.07
2016,1,18,12,45,938.5,92.0,1.55,11.5,682.0,1034.62,785.71
2016,1,18,13,0,940.0,91.0,1.5,12.0,682.0,1032.49,782.11
2016,1,18,13,15,937.0,90.5,1.35,12.0,672.5,1022.83,773.42
2016,1,18,13,30,934.0,90.0,1.2,12.0,663.0,1009.49,762.46
2016,1,18,13,45,928.5,89.0,1.1,12.5,645.5,989.57,746.89
2016,1,18,14,0,923.0,88.0,1.0,13.0,628.0,966.23,729.32
2016,1,18,14,15,913.5,86.5,0.9,13.0,602.5,935.4,708.26
2016,1,18,14,30,904.0,85.0,0.8,13.0,577.0,901.63,685.36
2016,1,18,14,45,893.0,82.0,0.75,13.5,544.5,869.81,663.54
2016,1,18,15,0,882.0,79.0,0.7,14.0,512.0,827.26,634.36
2016,1,18,15,15,862.0,76.5,0.7,13.5,472.0,776.15,602.24
2016,1,18,15,30,842.0,74.0,0.7,13.0,432.0,723.76,568.53
2016,1,18,15,45,813.5,70.5,0.75,13.0,387.0,663.34,527.71
2016,1,18,16,0,785.0,67.0,0.8,13.0,342.0,603.07,483.88
2016,1,18,16,15,743.0,62.5,0.8,12.0,293.0,534.08,432.37
2016,1,18,16,30,701.0,58.0,0.8,11.0,244.0,467.29,380.02
2016,1,18,16,45,635.5,51.5,0.85,10.5,194.0,392.66,318.4
2016,1,18,17,0,570.0,45.0,0.9,10.0,144.0,320.83,256.34
2016,1,18,17,15,457.0,35.5,1.0,9.0,98.0,233.92,180.63
2016,1,18,17,30,344.0,26.0,1.1,8.0,52.0,157.49,100.16
2016,1,18,17,45,172.0,13.0,1.25,7.5,26.0,57.75,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.0,3.3,5.5,28.5,50.63,0.0
2016,1,19,8,0,251.0,34.0,3.4,6.0,57.0,141.4,101.74
2016,1,19,8,15,356.0,47.0,3.5,6.5,101.5,211.9,169.99
2016,1,19,8,30,461.0,60.0,3.6,7.0,146.0,295.1,244.87
2016,1,19,8,45,263.0,87.0,3.75,7.5,139.0,240.34,202.71
2016,1,19,9,0,65.0,114.0,3.9,8.0,132.0,156.36,130.87
2016,1,19,9,15,76.5,133.0,4.1,8.5,157.5,186.02,156.63
2016,1,19,9,30,88.0,152.0,4.3,9.0,183.0,216.82,182.75
2016,1,19,9,45,418.5,125.0,4.55,9.5,304.0,455.68,387.56
2016,1,19,10,0,749.0,98.0,4.8,10.0,425.0,695.36,582.51
2016,1,19,10,15,484.0,161.0,5.15,11.0,379.0,583.84,487.93
2016,1,19,10,30,219.0,224.0,5.5,12.0,333.0,428.64,356.31
2016,1,19,10,45,363.0,209.0,5.9,13.0,403.5,554.78,460.06
2016,1,19,11,0,507.0,194.0,6.3,14.0,474.0,691.42,568.34
2016,1,19,11,15,293.0,232.0,6.35,14.5,395.5,538.15,441.34
2016,1,19,11,30,79.0,270.0,6.4,15.0,317.0,356.85,289.64
2016,1,19,11,45,148.0,282.0,6.5,15.5,373.0,454.34,369.01
2016,1,19,12,0,217.0,294.0,6.6,16.0,429.0,536.45,434.46
2016,1,19,12,15,282.0,287.0,6.5,16.0,464.0,611.14,493.62
2016,1,19,12,30,347.0,280.0,6.4,16.0,499.0,667.64,538.37
2016,1,19,12,45,425.5,256.0,6.35,16.5,524.5,733.57,589.26
2016,1,19,13,0,504.0,232.0,6.3,17.0,550.0,782.0,626.58
2016,1,19,13,15,477.5,238.0,6.2,17.0,536.0,759.54,608.61
2016,1,19,13,30,451.0,244.0,6.1,17.0,522.0,735.32,589.65
2016,1,19,13,45,518.0,213.5,6.0,17.0,524.5,756.99,608.32
2016,1,19,14,0,585.0,183.0,5.9,17.0,527.0,773.53,622.92
2016,1,19,14,15,329.5,213.5,5.8,17.0,406.0,547.53,444.61
2016,1,19,14,30,74.0,244.0,5.7,17.0,285.0,320.16,258.45
2016,1,19,14,45,378.5,180.0,5.6,17.0,369.0,547.94,448.44
2016,1,19,15,0,683.0,116.0,5.5,17.0,453.0,715.25,582.34
2016,1,19,15,15,700.0,109.0,5.15,17.0,431.5,694.29,565.5
2016,1,19,15,30,717.0,102.0,4.8,17.0,410.0,669.76,546.72
2016,1,19,15,45,682.5,97.5,4.45,17.0,366.0,608.85,498.18
2016,1,19,16,0,648.0,93.0,4.1,17.0,322.0,548.9,449.78
2016,1,19,16,15,601.5,86.0,3.6,16.0,275.5,480.4,395.03
2016,1,19,16,30,555.0,79.0,3.1,15.0,229.0,414.85,340.93
2016,1,19,16,45,493.0,68.5,2.7,14.5,182.0,341.49,278.41
2016,1,19,17,0,431.0,58.0,2.3,14.0,135.0,273.71,218.89
2016,1,19,17,15,324.0,44.5,2.15,13.5,91.5,191.76,147.42
2016,1,19,17,30,217.0,31.0,2.0,13.0,48.0,122.39,79.1
2016,1,19,17,45,108.5,15.5,1.95,13.0,24.0,43.17,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,17.5,2.65,3.5,28.5,61.14,0.0
2016,1,20,8,0,244.0,35.0,2.7,4.0,57.0,139.8,101.75
2016,1,20,8,15,347.0,48.5,2.6,4.5,102.0,208.96,168.66
2016,1,20,8,30,450.0,62.0,2.5,5.0,147.0,291.5,242.93
2016,1,20,8,45,522.0,70.5,2.45,5.5,196.0,364.0,307.56
2016,1,20,9,0,594.0,79.0,2.4,6.0,245.0,442.83,375.34
2016,1,20,9,15,310.5,109.5,2.25,6.5,197.5,319.67,272.43
2016,1,20,9,30,27.0,140.0,2.1,7.0,150.0,161.81,134.87
2016,1,20,9,45,25.5,154.5,1.95,7.5,165.0,166.02,138.27
2016,1,20,10,0,24.0,169.0,1.8,8.0,180.0,179.74,149.15
2016,1,20,10,15,52.0,195.5,1.55,8.5,221.0,243.32,201.94
2016,1,20,10,30,80.0,222.0,1.3,9.0,262.0,297.7,245.58
2016,1,20,10,45,78.0,237.5,1.05,10.0,278.5,315.19,257.21
2016,1,20,11,0,76.0,253.0,0.8,11.0,295.0,332.56,268.49
2016,1,20,11,15,51.5,244.5,0.8,11.5,274.0,300.63,241.71
2016,1,20,11,30,27.0,236.0,0.8,12.0,253.0,251.39,201.52
2016,1,20,11,45,26.0,241.5,0.8,12.5,257.5,256.14,204.93
2016,1,20,12,0,25.0,247.0,0.8,13.0,262.0,260.91,208.05
2016,1,20,12,15,19.0,235.0,1.2,13.0,246.5,242.18,193.56
2016,1,20,12,30,13.0,223.0,1.6,13.0,231.0,223.62,178.96
2016,1,20,12,45,16.0,230.5,2.0,13.5,240.5,234.4,187.72
2016,1,20,13,0,19.0,238.0,2.4,14.0,250.0,245.29,196.43
2016,1,20,13,15,24.0,243.5,2.6,14.0,259.0,256.08,205.43
2016,1,20,13,30,29.0,249.0,2.8,14.0,268.0,284.66,228.59
2016,1,20,13,45,48.5,257.5,3.05,14.5,287.0,313.21,251.87
2016,1,20,14,0,68.0,266.0,3.3,15.0,306.0,341.42,274.75
2016,1,20,14,15,187.5,253.5,3.35,15.0,358.0,450.33,364.42
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,552.18,446.16
2016,1,20,14,45,284.0,229.5,3.45,15.0,379.0,510.21,413.61
2016,1,20,15,0,261.0,218.0,3.5,15.0,348.0,468.81,381.85
2016,1,20,15,15,480.0,163.5,3.35,14.5,379.5,579.97,474.41
2016,1,20,15,30,699.0,109.0,3.2,14.0,411.0,665.46,543.99
2016,1,20,15,45,656.0,105.5,3.1,14.0,366.0,600.31,492.56
2016,1,20,16,0,613.0,102.0,3.0,14.0,321.0,536.79,442.22
2016,1,20,16,15,565.5,94.0,2.7,13.5,274.5,468.0,386.69
2016,1,20,16,30,518.0,86.0,2.4,13.0,228.0,402.29,332.06
2016,1,20,16,45,443.5,76.0,2.15,12.5,180.0,323.48,265.33
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,254.88,205.44
2016,1,20,17,15,269.0,49.5,1.75,11.5,89.5,176.9,137.38
2016,1,20,17,30,169.0,33.0,1.6,11.0,47.0,110.13,73.61
2016,1,20,17,45,84.5,16.5,1.45,11.0,23.5,37.74,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,15.5,3.75,9.5,30.5,71.28,0.0
2016,1,21,8,0,326.0,31.0,4.1,10.0,61.0,162.63,116.29
2016,1,21,8,15,432.0,41.5,4.45,10.0,107.5,235.8,187.05
2016,1,21,8,30,538.0,52.0,4.8,10.0,154.0,320.78,264.0
2016,1,21,8,45,610.0,58.0,5.15,10.5,204.5,394.52,330.42
2016,1,21,9,0,682.0,64.0,5.5,11.0,255.0,474.64,400.43
2016,1,21,9,15,723.5,68.5,5.9,11.0,304.0,537.16,455.21
2016,1,21,9,30,765.0,73.0,6.3,11.0,353.0,605.2,513.12
2016,1,21,9,45,793.0,77.0,6.7,11.5,397.5,664.9,561.63
2016,1,21,10,0,821.0,81.0,7.1,12.0,442.0,724.68,607.81
2016,1,21,10,15,840.0,84.0,7.4,12.0,481.0,775.95,647.55
2016,1,21,10,30,859.0,87.0,7.7,12.0,520.0,825.87,685.98
2016,1,21,10,45,865.0,92.0,8.0,12.0,551.0,865.45,716.18
2016,1,21,11,0,871.0,97.0,8.3,12.0,582.0,902.31,744.26
2016,1,21,11,15,879.0,98.5,8.4,12.0,605.5,933.91,767.64
2016,1,21,11,30,887.0,100.0,8.5,12.0,629.0,962.5,788.78
2016,1,21,11,45,892.5,100.5,8.65,12.5,645.0,984.36,803.55
2016,1,21,12,0,898.0,101.0,8.8,13.0,661.0,1002.82,815.84
2016,1,21,12,15,900.0,101.5,8.75,13.0,669.0,1014.37,823.83
2016,1,21,12,30,902.0,102.0,8.7,13.0,677.0,1022.25,829.26
2016,1,21,12,45,902.5,101.5,8.65,13.0,676.5,1013.38,822.25
2016,1,21,13,0,903.0,101.0,8.6,13.0,676.0,1011.2,820.55
2016,1,21,13,15,901.0,100.5,8.35,13.0,667.5,1013.13,821.31
2016,1,21,13,30,899.0,100.0,8.1,13.0,659.0,1001.08,811.69
2016,1,21,13,45,901.0,96.0,7.9,13.5,644.0,975.33,790.67
2016,1,21,14,0,903.0,92.0,7.7,14.0,629.0,955.94,774.72
2016,1,21,14,15,895.0,90.5,7.55,14.0,604.5,935.81,760.03
2016,1,21,14,30,887.0,89.0,7.4,14.0,580.0,903.45,736.17
2016,1,21,14,45,873.5,87.0,7.25,14.0,548.0,862.98,706.18
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,820.23,674.36
2016,1,21,15,15,842.0,82.5,7.05,13.5,477.5,771.37,639.12
2016,1,21,15,30,824.0,80.0,7.0,13.0,439.0,721.09,602.23
2016,1,21,15,45,809.0,73.5,6.95,12.5,396.0,667.14,561.72
2016,1,21,16,0,794.0,67.0,6.9,12.0,353.0,612.18,517.87
2016,1,21,16,15,755.5,62.5,6.5,11.5,304.5,544.68,461.13
2016,1,21,16,30,717.0,58.0,6.1,11.0,256.0,479.03,404.25
2016,1,21,16,45,670.5,50.5,5.75,10.5,206.5,408.38,341.49
2016,1,21,17,0,624.0,43.0,5.4,10.0,157.0,341.37,279.73
2016,1,21,17,15,516.0,34.5,5.05,9.0,109.0,253.66,200.21
2016,1,21,17,30,408.0,26.0,4.7,8.0,61.0,177.59,123.18
2016,1,21,17,45,204.0,13.0,4.35,7.5,30.5,66.92,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
