Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,14.5,4.75,1.5,34.5,84.6,0.0
2016,1,22,8,0,430.0,29.0,5.0,2.0,69.0,195.21,144.57
2016,1,22,8,15,532.0,37.5,5.3,2.5,118.5,266.68,217.51
2016,1,22,8,30,634.0,46.0,5.6,3.0,168.0,353.41,298.61
2016,1,22,8,45,694.5,52.0,5.9,3.5,219.5,426.72,367.05
2016,1,22,9,0,755.0,58.0,6.2,4.0,271.0,504.95,437.62
2016,1,22,9,15,793.0,62.0,6.25,4.5,321.0,571.67,495.98
2016,1,22,9,30,831.0,66.0,6.3,5.0,371.0,640.05,553.75
2016,1,22,9,45,859.0,68.5,6.35,5.5,416.5,700.87,602.49
2016,1,22,10,0,887.0,71.0,6.4,6.0,462.0,761.6,648.9
2016,1,22,10,15,904.5,73.0,6.35,6.0,502.0,806.25,682.5
2016,1,22,10,30,922.0,75.0,6.3,6.0,542.0,855.51,719.38
2016,1,22,10,45,937.0,76.0,6.3,6.5,575.5,899.51,750.57
2016,1,22,11,0,952.0,77.0,6.3,7.0,609.0,941.14,779.6
2016,1,22,11,15,960.0,78.0,6.2,7.5,634.5,973.78,800.95
2016,1,22,11,30,968.0,79.0,6.1,8.0,660.0,1003.21,819.72
2016,1,22,11,45,971.5,80.5,6.1,8.5,677.0,1025.59,833.82
2016,1,22,12,0,975.0,82.0,6.1,9.0,694.0,1044.28,845.26
2016,1,22,12,15,977.5,82.5,6.05,9.0,702.5,1056.96,853.66
2016,1,22,12,30,980.0,83.0,6.0,9.0,711.0,1065.76,859.38
2016,1,22,12,45,981.0,82.5,6.0,9.5,711.0,1067.92,859.2
2016,1,22,13,0,982.0,82.0,6.0,10.0,711.0,1066.1,856.34
2016,1,22,13,15,979.5,81.5,5.9,10.0,701.5,1056.91,849.21
2016,1,22,13,30,977.0,81.0,5.8,10.0,692.0,1043.82,839.46
2016,1,22,13,45,972.0,80.0,5.75,10.0,674.5,1023.94,825.3
2016,1,22,14,0,967.0,79.0,5.7,10.0,657.0,1000.41,808.63
2016,1,22,14,15,958.5,77.5,5.6,10.0,631.0,969.6,786.33
2016,1,22,14,30,950.0,76.0,5.5,10.0,605.0,935.61,761.74
2016,1,22,14,45,936.0,75.0,5.45,10.0,571.5,894.59,732.18
2016,1,22,15,0,922.0,74.0,5.4,10.0,538.0,851.17,700.65
2016,1,22,15,15,903.5,71.5,5.25,9.5,497.5,800.27,663.83
2016,1,22,15,30,885.0,69.0,5.1,9.0,457.0,747.88,625.37
2016,1,22,15,45,860.0,65.5,4.95,9.0,411.5,694.14,584.11
2016,1,22,16,0,835.0,62.0,4.8,9.0,366.0,633.95,535.77
2016,1,22,16,15,796.5,58.5,4.25,8.0,316.0,565.71,478.98
2016,1,22,16,30,758.0,55.0,3.7,7.0,266.0,499.21,422.11
2016,1,22,16,45,698.5,49.0,3.2,6.5,214.5,421.56,353.74
2016,1,22,17,0,639.0,43.0,2.7,6.0,163.0,348.83,287.37
2016,1,22,17,15,535.0,35.0,2.5,5.5,114.0,262.17,208.54
2016,1,22,17,30,431.0,27.0,2.3,5.0,65.0,186.52,132.53
2016,1,22,17,45,215.5,13.5,2.1,4.5,32.5,70.69,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,219.5,14.0,1.25,0.5,34.5,85.14,0.0
2016,1,23,8,0,439.0,28.0,1.4,1.0,69.0,192.52,142.53
2016,1,23,8,15,539.0,36.0,1.35,1.5,118.0,267.55,216.47
2016,1,23,8,30,639.0,44.0,1.3,2.0,167.0,353.1,294.07
2016,1,23,8,45,697.5,49.0,1.3,2.5,218.5,424.44,357.88
2016,1,23,9,0,756.0,54.0,1.3,3.0,270.0,500.48,422.82
2016,1,23,9,15,793.0,58.0,1.3,3.5,319.0,566.56,477.02
2016,1,23,9,30,830.0,62.0,1.3,4.0,368.0,634.28,530.21
2016,1,23,9,45,855.5,65.0,1.3,5.0,413.5,693.92,572.91
2016,1,23,10,0,881.0,68.0,1.3,6.0,459.0,747.1,608.44
2016,1,23,10,15,898.5,70.0,1.3,6.5,498.5,797.82,642.32
2016,1,23,10,30,916.0,72.0,1.3,7.0,538.0,846.97,674.34
2016,1,23,10,45,927.5,74.0,1.35,8.0,570.5,889.13,700.31
2016,1,23,11,0,939.0,76.0,1.4,9.0,603.0,928.75,724.17
2016,1,23,11,15,947.5,77.0,1.4,9.5,628.5,961.62,743.68
2016,1,23,11,30,956.0,78.0,1.4,10.0,654.0,991.33,760.99
2016,1,23,11,45,958.0,80.0,1.45,10.5,670.5,1012.79,773.59
2016,1,23,12,0,960.0,82.0,1.5,11.0,687.0,1030.55,783.9
2016,1,23,12,15,962.5,82.5,1.6,11.0,695.5,1043.17,793.26
2016,1,23,12,30,965.0,83.0,1.7,11.0,704.0,1051.96,800.29
2016,1,23,12,45,964.0,83.0,1.8,11.5,703.5,1052.82,800.78
2016,1,23,13,0,963.0,83.0,1.9,12.0,703.0,1049.77,798.88
2016,1,23,13,15,960.0,83.0,2.0,12.0,694.0,1040.88,794.71
2016,1,23,13,30,957.0,83.0,2.1,12.0,685.0,1028.18,788.11
2016,1,23,13,45,951.0,82.0,2.25,12.5,667.0,1007.68,775.47
2016,1,23,14,0,945.0,81.0,2.4,13.0,649.0,983.64,760.39
2016,1,23,14,15,936.0,80.0,2.45,13.0,623.5,953.5,741.35
2016,1,23,14,30,927.0,79.0,2.5,13.0,598.0,920.29,720.11
2016,1,23,14,45,914.0,77.0,2.55,13.0,565.0,879.57,693.39
2016,1,23,15,0,901.0,75.0,2.6,13.0,532.0,836.45,664.66
2016,1,23,15,15,882.5,72.5,2.55,12.5,492.5,786.29,630.84
2016,1,23,15,30,864.0,70.0,2.5,12.0,453.0,740.86,599.97
2016,1,23,15,45,838.0,67.0,2.45,12.0,407.5,681.72,557.0
2016,1,23,16,0,812.0,64.0,2.4,12.0,362.0,622.41,511.78
2016,1,23,16,15,774.0,60.0,2.15,11.0,313.0,554.88,458.59
2016,1,23,16,30,736.0,56.0,1.9,10.0,264.0,489.11,404.77
2016,1,23,16,45,676.5,50.5,1.7,9.0,213.0,413.05,340.65
2016,1,23,17,0,617.0,45.0,1.5,8.0,162.0,341.85,278.03
2016,1,23,17,15,515.5,36.5,1.55,7.5,114.0,256.65,202.34
2016,1,23,17,30,414.0,28.0,1.6,7.0,66.0,186.52,133.4
2016,1,23,17,45,207.0,14.0,1.7,6.5,33.0,80.39,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,80.43,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,183.75,136.61
2016,1,24,8,15,495.5,40.0,4.05,4.0,117.0,257.62,208.78
2016,1,24,8,30,598.0,49.0,4.1,5.0,166.0,342.8,286.44
2016,1,24,8,45,514.0,69.5,4.2,6.0,189.5,357.24,303.29
2016,1,24,9,0,430.0,90.0,4.3,7.0,213.0,358.11,305.99
2016,1,24,9,15,489.0,97.5,4.6,7.5,260.5,424.71,363.75
2016,1,24,9,30,548.0,105.0,4.9,8.0,308.0,501.58,428.36
2016,1,24,9,45,696.5,92.0,5.2,9.0,382.0,617.6,523.78
2016,1,24,10,0,845.0,79.0,5.5,10.0,456.0,739.79,619.03
2016,1,24,10,15,863.5,81.5,5.65,10.5,495.5,791.26,656.52
2016,1,24,10,30,882.0,84.0,5.8,11.0,535.0,841.28,692.71
2016,1,24,10,45,894.5,86.0,5.95,12.0,567.5,883.81,721.46
2016,1,24,11,0,907.0,88.0,6.1,13.0,600.0,915.51,741.77
2016,1,24,11,15,788.5,125.5,6.1,13.5,584.0,889.76,719.73
2016,1,24,11,30,670.0,163.0,6.1,14.0,568.0,840.84,680.74
2016,1,24,11,45,800.5,128.5,6.2,14.5,625.5,931.13,746.87
2016,1,24,12,0,931.0,94.0,6.3,15.0,683.0,1017.93,808.58
2016,1,24,12,15,641.0,190.5,6.25,15.0,599.0,873.1,700.65
2016,1,24,12,30,351.0,287.0,6.2,15.0,515.0,679.67,547.57
2016,1,24,12,45,640.0,192.0,6.2,15.5,606.5,879.39,705.03
2016,1,24,13,0,929.0,97.0,6.2,16.0,698.0,1034.46,816.29
2016,1,24,13,15,682.0,177.0,6.1,16.0,615.5,898.26,715.8
2016,1,24,13,30,435.0,257.0,6.0,16.0,533.0,735.99,590.2
2016,1,24,13,45,671.0,176.0,5.95,16.5,588.0,868.66,694.29
2016,1,24,14,0,907.0,95.0,5.9,17.0,643.0,966.44,764.52
2016,1,24,14,15,897.0,93.0,5.8,17.0,617.5,943.96,748.05
2016,1,24,14,30,887.0,91.0,5.7,17.0,592.0,909.21,723.36
2016,1,24,14,45,880.5,86.5,5.6,17.0,560.0,871.66,696.65
2016,1,24,15,0,874.0,82.0,5.5,17.0,528.0,831.37,667.82
2016,1,24,15,15,854.5,79.5,5.2,16.5,488.5,780.81,631.35
2016,1,24,15,30,835.0,77.0,4.9,16.0,449.0,728.91,593.52
2016,1,24,15,45,802.0,75.0,4.65,16.0,403.0,667.12,546.7
2016,1,24,16,0,769.0,73.0,4.4,16.0,357.0,605.78,497.91
2016,1,24,16,15,728.5,68.0,3.95,15.0,308.5,537.39,443.33
2016,1,24,16,30,688.0,63.0,3.5,14.0,260.0,474.14,391.2
2016,1,24,16,45,619.5,57.5,3.1,13.5,209.0,396.04,324.69
2016,1,24,17,0,551.0,52.0,2.7,13.0,158.0,323.97,261.27
2016,1,24,17,15,447.5,41.5,2.65,12.5,111.0,239.47,187.04
2016,1,24,17,30,344.0,31.0,2.6,12.0,64.0,166.58,118.8
2016,1,24,17,45,172.0,15.5,2.55,11.5,32.0,73.09,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.0,19.0,2.85,11.5,31.0,63.18,0.0
2016,1,25,8,0,248.0,38.0,3.1,12.0,62.0,142.25,102.83
2016,1,25,8,15,351.0,51.0,3.25,12.5,107.5,210.88,165.9
2016,1,25,8,30,454.0,64.0,3.4,13.0,153.0,293.19,238.11
2016,1,25,8,45,243.5,87.5,3.55,13.5,137.0,228.5,188.41
2016,1,25,9,0,33.0,111.0,3.7,14.0,121.0,132.8,107.76
2016,1,25,9,15,98.5,135.0,3.6,14.5,170.5,209.59,172.97
2016,1,25,9,30,164.0,159.0,3.5,15.0,220.0,283.84,234.65
2016,1,25,9,45,481.5,123.5,3.4,15.5,333.5,496.33,409.59
2016,1,25,10,0,799.0,88.0,3.3,16.0,447.0,715.91,578.64
2016,1,25,10,15,820.0,91.0,3.15,16.5,486.5,768.35,612.7
2016,1,25,10,30,841.0,94.0,3.0,17.0,526.0,819.64,646.13
2016,1,25,10,45,866.0,92.5,2.85,17.5,561.0,867.55,676.28
2016,1,25,11,0,891.0,91.0,2.7,18.0,596.0,913.77,704.5
2016,1,25,11,15,901.0,92.5,2.5,18.0,622.0,939.1,718.63
2016,1,25,11,30,911.0,94.0,2.3,18.0,648.0,969.97,736.41
2016,1,25,11,45,920.5,93.5,2.15,18.5,666.5,994.86,748.87
2016,1,25,12,0,930.0,93.0,2.0,19.0,685.0,1016.42,758.94
2016,1,25,12,15,933.5,93.5,1.95,19.0,694.0,1029.87,766.38
2016,1,25,12,30,937.0,94.0,1.9,19.0,703.0,1039.59,771.6
2016,1,25,12,45,942.5,92.0,1.85,19.5,704.5,1044.49,772.39
2016,1,25,13,0,948.0,90.0,1.8,20.0,706.0,1045.54,770.9
2016,1,25,13,15,946.0,89.5,1.75,20.0,697.5,1037.21,765.04
2016,1,25,13,30,944.0,89.0,1.7,20.0,689.0,1025.09,757.03
2016,1,25,13,45,943.5,86.5,1.7,20.0,673.5,1008.25,746.88
2016,1,25,14,0,943.0,84.0,1.7,20.0,658.0,987.69,734.48
2016,1,25,14,15,935.0,82.5,1.65,20.0,632.5,957.92,715.44
2016,1,25,14,30,927.0,81.0,1.6,20.0,607.0,925.01,694.42
2016,1,25,14,45,918.0,78.5,1.55,20.0,575.0,887.08,670.0
2016,1,25,15,0,909.0,76.0,1.5,20.0,543.0,846.47,643.67
2016,1,25,15,15,891.5,73.5,1.35,19.5,503.5,796.75,610.83
2016,1,25,15,30,874.0,71.0,1.2,19.0,464.0,751.66,580.85
2016,1,25,15,45,849.5,67.5,1.1,19.0,418.5,692.42,539.78
2016,1,25,16,0,825.0,64.0,1.0,19.0,373.0,632.87,496.74
2016,1,25,16,15,788.0,60.5,1.0,18.0,323.5,565.77,448.27
2016,1,25,16,30,751.0,57.0,1.0,17.0,274.0,500.27,398.61
2016,1,25,16,45,688.0,52.0,1.0,16.5,222.0,421.99,335.88
2016,1,25,17,0,625.0,47.0,1.0,16.0,170.0,348.86,274.5
2016,1,25,17,15,524.5,38.5,1.05,15.5,120.5,266.64,204.15
2016,1,25,17,30,424.0,30.0,1.1,15.0,71.0,192.47,136.16
2016,1,25,17,45,212.0,15.0,1.2,14.5,35.5,84.07,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,35.5,18.0,4.55,4.5,21.5,30.11,0.0
2016,1,26,8,0,71.0,36.0,4.8,5.0,43.0,67.22,48.39
2016,1,26,8,15,101.0,57.0,5.05,5.0,73.5,106.05,84.86
2016,1,26,8,30,131.0,78.0,5.3,5.0,104.0,147.74,123.16
2016,1,26,8,45,157.5,97.0,5.55,5.5,136.5,188.2,159.92
2016,1,26,9,0,184.0,116.0,5.8,6.0,169.0,240.86,206.51
2016,1,26,9,15,243.0,131.5,5.85,6.5,214.5,303.05,260.82
2016,1,26,9,30,302.0,147.0,5.9,7.0,260.0,370.75,318.85
2016,1,26,9,45,172.5,166.0,6.0,7.5,232.0,303.1,258.83
2016,1,26,10,0,43.0,185.0,6.1,8.0,204.0,222.44,186.6
2016,1,26,10,15,65.0,208.0,6.1,8.0,240.0,266.34,223.93
2016,1,26,10,30,87.0,231.0,6.1,8.0,276.0,311.98,262.17
2016,1,26,10,45,298.5,215.5,6.2,8.5,383.5,506.0,426.93
2016,1,26,11,0,510.0,200.0,6.3,9.0,491.0,700.68,585.71
2016,1,26,11,15,354.0,245.5,6.35,9.0,451.5,608.19,507.1
2016,1,26,11,30,198.0,291.0,6.4,9.0,412.0,507.19,421.21
2016,1,26,11,45,360.5,259.0,6.45,9.5,486.5,644.66,534.92
2016,1,26,12,0,523.0,227.0,6.5,10.0,561.0,787.96,649.17
2016,1,26,12,15,261.5,192.5,6.6,10.0,359.5,479.28,400.17
2016,1,26,12,30,0.0,158.0,6.7,10.0,158.0,144.42,116.2
2016,1,26,12,45,0.0,131.5,6.8,10.0,131.5,118.72,94.91
2016,1,26,13,0,0.0,105.0,6.9,10.0,105.0,93.63,73.83
2016,1,26,13,15,0.0,85.5,6.95,10.0,85.5,75.8,58.82
2016,1,26,13,30,0.0,66.0,7.0,10.0,66.0,58.44,44.16
2016,1,26,13,45,4.5,134.5,7.1,10.0,137.5,126.02,101.53
2016,1,26,14,0,9.0,203.0,7.2,10.0,209.0,198.78,162.68
2016,1,26,14,15,4.5,153.5,6.85,9.5,156.5,144.76,117.66
2016,1,26,14,30,0.0,104.0,6.5,9.0,104.0,92.87,73.92
2016,1,26,14,45,0.0,76.0,6.2,9.0,76.0,67.27,52.23
2016,1,26,15,0,0.0,48.0,5.9,9.0,48.0,42.4,30.99
2016,1,26,15,15,38.5,122.0,5.45,8.5,139.5,148.56,123.64
2016,1,26,15,30,77.0,196.0,5.0,8.0,231.0,260.8,219.75
2016,1,26,15,45,72.5,178.0,4.6,8.0,208.5,235.6,198.43
2016,1,26,16,0,68.0,160.0,4.2,8.0,186.0,210.84,177.55
2016,1,26,16,15,62.5,139.5,3.95,7.5,160.5,182.89,154.03
2016,1,26,16,30,57.0,119.0,3.7,7.0,135.0,155.52,130.58
2016,1,26,16,45,49.0,97.5,3.5,7.0,109.5,126.21,104.76
2016,1,26,17,0,41.0,76.0,3.3,7.0,84.0,97.67,79.23
2016,1,26,17,15,24.0,55.0,3.35,6.5,59.5,66.91,51.75
2016,1,26,17,30,7.0,34.0,3.4,6.0,35.0,34.76,22.96
2016,1,26,17,45,3.5,17.0,3.45,6.0,17.5,16.17,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,210.0,15.5,3.6,1.5,37.0,84.04,3.56
2016,1,27,8,0,420.0,31.0,3.8,2.0,74.0,191.33,144.36
2016,1,27,8,15,519.0,40.0,3.8,3.0,123.5,265.28,215.87
2016,1,27,8,30,618.0,49.0,3.8,4.0,173.0,350.22,293.39
2016,1,27,8,45,586.0,62.0,3.85,5.0,205.0,384.17,326.6
2016,1,27,9,0,554.0,75.0,3.9,6.0,237.0,413.54,353.48
2016,1,27,9,15,685.5,71.5,4.0,6.5,307.0,518.57,442.69
2016,1,27,9,30,817.0,68.0,4.1,7.0,377.0,631.98,535.8
2016,1,27,9,45,844.0,71.0,4.25,7.5,423.0,692.55,582.96
2016,1,27,10,0,871.0,74.0,4.4,8.0,469.0,753.01,628.05
2016,1,27,10,15,889.0,76.5,4.3,8.5,509.5,805.33,664.5
2016,1,27,10,30,907.0,79.0,4.2,9.0,550.0,848.81,693.46
2016,1,27,10,45,921.0,80.0,4.1,9.5,583.5,891.98,721.72
2016,1,27,11,0,935.0,81.0,4.0,10.0,617.0,932.77,748.05
2016,1,27,11,15,944.0,82.5,3.95,10.0,643.0,966.98,770.97
2016,1,27,11,30,953.0,84.0,3.9,10.0,669.0,998.06,791.59
2016,1,27,11,45,958.5,84.5,3.9,10.5,686.5,1021.27,805.48
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,1040.89,816.93
2016,1,27,12,15,967.5,85.5,3.9,11.0,713.5,1054.83,826.04
2016,1,27,12,30,971.0,86.0,3.9,11.0,723.0,1064.91,832.65
2016,1,27,12,45,973.0,85.0,3.9,11.5,723.5,1067.76,832.91
2016,1,27,13,0,975.0,84.0,3.9,12.0,724.0,1066.63,830.66
2016,1,27,13,15,973.5,83.5,3.85,12.0,716.0,1058.71,825.06
2016,1,27,13,30,972.0,83.0,3.8,12.0,708.0,1046.87,816.98
2016,1,27,13,45,969.5,81.5,3.8,12.0,691.5,1028.99,805.26
2016,1,27,14,0,967.0,80.0,3.8,12.0,675.0,1007.36,791.08
2016,1,27,14,15,959.5,78.5,3.75,12.0,649.5,977.54,770.83
2016,1,27,14,30,952.0,77.0,3.7,12.0,624.0,944.44,748.33
2016,1,27,14,45,940.5,75.5,3.65,12.0,591.0,904.84,721.11
2016,1,27,15,0,929.0,74.0,3.6,12.0,558.0,862.63,691.86
2016,1,27,15,15,912.5,71.5,3.4,11.5,518.0,812.9,657.19
2016,1,27,15,30,896.0,69.0,3.2,11.0,478.0,761.46,620.82
2016,1,27,15,45,875.5,65.5,3.0,11.0,433.0,704.58,578.65
2016,1,27,16,0,855.0,62.0,2.8,11.0,388.0,652.02,538.31
2016,1,27,16,15,819.5,58.5,2.4,10.0,337.5,584.29,484.41
2016,1,27,16,30,784.0,55.0,2.0,9.0,287.0,517.98,429.74
2016,1,27,16,45,732.5,49.5,1.6,8.0,234.5,443.09,366.07
2016,1,27,17,0,681.0,44.0,1.2,7.0,182.0,372.22,303.25
2016,1,27,17,15,587.0,36.5,1.2,6.5,131.5,286.95,227.68
2016,1,27,17,30,493.0,29.0,1.2,6.0,81.0,211.56,156.79
2016,1,27,17,45,246.5,14.5,1.25,5.5,40.5,92.94,18.97
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.5,14.0,3.35,4.0,38.5,88.27,10.89
2016,1,28,8,0,473.0,28.0,3.7,5.0,77.0,201.91,150.8
2016,1,28,8,15,568.0,35.5,3.55,5.5,127.0,276.12,222.38
2016,1,28,8,30,663.0,43.0,3.4,6.0,177.0,360.46,299.32
2016,1,28,8,45,720.5,47.5,3.25,7.0,229.5,432.1,363.15
2016,1,28,9,0,778.0,52.0,3.1,8.0,282.0,508.42,427.88
2016,1,28,9,15,813.5,55.5,3.1,9.0,332.0,574.41,481.79
2016,1,28,9,30,849.0,59.0,3.1,10.0,382.0,636.87,530.77
2016,1,28,9,45,874.5,61.0,3.15,11.0,428.0,695.98,573.69
2016,1,28,10,0,900.0,63.0,3.2,12.0,474.0,754.86,614.5
2016,1,28,10,15,917.0,65.0,3.3,13.0,514.0,806.46,649.11
2016,1,28,10,30,934.0,67.0,3.4,14.0,554.0,856.39,681.83
2016,1,28,10,45,946.5,68.0,3.5,15.0,587.5,899.27,708.89
2016,1,28,11,0,959.0,69.0,3.6,16.0,621.0,939.58,733.79
2016,1,28,11,15,967.0,70.0,3.6,16.0,646.5,972.99,755.73
2016,1,28,11,30,975.0,71.0,3.6,16.0,672.0,1003.14,775.4
2016,1,28,11,45,977.5,72.5,3.65,16.5,689.5,1025.24,788.43
2016,1,28,12,0,980.0,74.0,3.7,17.0,707.0,1043.55,799.0
2016,1,28,12,15,982.5,74.5,3.7,17.5,716.0,1056.76,805.83
2016,1,28,12,30,985.0,75.0,3.7,18.0,725.0,1066.02,810.17
2016,1,28,12,45,986.0,74.5,3.7,18.5,725.5,1068.57,810.17
2016,1,28,13,0,987.0,74.0,3.7,19.0,726.0,1067.09,807.69
2016,1,28,13,15,985.0,74.0,3.7,19.0,717.5,1059.27,802.7
2016,1,28,13,30,983.0,74.0,3.7,19.0,709.0,1047.48,795.26
2016,1,28,13,45,979.0,73.0,3.7,19.0,692.0,1028.64,783.23
2016,1,28,14,0,975.0,72.0,3.7,19.0,675.0,1006.06,768.8
2016,1,28,14,15,968.0,71.0,3.6,19.0,650.0,977.13,749.39
2016,1,28,14,30,961.0,70.0,3.5,19.0,625.0,944.86,727.77
2016,1,28,14,45,945.0,70.5,3.45,19.0,591.5,903.61,700.18
2016,1,28,15,0,929.0,71.0,3.4,19.0,558.0,860.0,670.8
2016,1,28,15,15,912.5,69.0,2.95,18.5,518.5,810.84,636.07
2016,1,28,15,30,896.0,67.0,2.5,18.0,479.0,759.98,599.67
2016,1,28,15,45,874.0,64.0,2.1,17.5,433.5,702.6,558.26
2016,1,28,16,0,852.0,61.0,1.7,17.0,388.0,649.71,518.7
2016,1,28,16,15,818.0,57.5,1.6,16.0,338.0,582.98,468.87
2016,1,28,16,30,784.0,54.0,1.5,15.0,288.0,517.55,417.93
2016,1,28,16,45,732.5,48.5,1.4,14.0,236.0,442.6,357.19
2016,1,28,17,0,681.0,43.0,1.3,13.0,184.0,371.7,296.92
2016,1,28,17,15,589.0,36.0,1.3,12.5,133.5,287.7,223.9
2016,1,28,17,30,497.0,29.0,1.3,12.0,83.0,213.34,155.68
2016,1,28,17,45,248.5,14.5,1.3,12.0,41.5,94.05,27.75
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.0,14.5,2.9,7.5,40.0,90.56,17.58
2016,1,29,8,0,486.0,29.0,3.3,9.0,80.0,206.7,152.59
2016,1,29,8,15,579.5,36.5,3.4,10.0,130.5,281.21,222.82
2016,1,29,8,30,673.0,44.0,3.5,11.0,181.0,365.6,298.21
2016,1,29,8,45,726.5,49.0,3.6,12.0,233.5,436.47,360.61
2016,1,29,9,0,780.0,54.0,3.7,13.0,286.0,511.6,423.83
2016,1,29,9,15,815.0,58.0,3.7,13.5,336.5,578.13,478.3
2016,1,29,9,30,850.0,62.0,3.7,14.0,387.0,646.1,531.8
2016,1,29,9,45,873.0,64.5,3.7,15.0,433.0,699.26,569.76
2016,1,29,10,0,896.0,67.0,3.7,16.0,479.0,756.93,609.1
2016,1,29,10,15,912.5,69.0,4.05,16.5,519.0,808.07,645.31
2016,1,29,10,30,929.0,71.0,4.4,17.0,559.0,857.52,680.17
2016,1,29,10,45,940.0,73.0,4.75,18.0,592.5,900.27,709.11
2016,1,29,11,0,951.0,75.0,5.1,19.0,626.0,940.4,735.94
2016,1,29,11,15,958.5,76.0,5.15,19.0,651.5,973.23,758.23
2016,1,29,11,30,966.0,77.0,5.2,19.0,677.0,1002.8,778.26
2016,1,29,11,45,968.0,79.0,5.3,19.5,693.5,1024.92,791.99
2016,1,29,12,0,970.0,81.0,5.4,20.0,710.0,1043.28,803.21
2016,1,29,12,15,972.0,81.5,5.45,20.0,719.0,1055.95,811.81
2016,1,29,12,30,974.0,82.0,5.5,20.0,728.0,1064.71,817.92
2016,1,29,12,45,973.0,82.0,5.55,20.5,728.0,1065.94,817.39
2016,1,29,13,0,972.0,82.0,5.6,21.0,728.0,1063.19,814.34
2016,1,29,13,15,969.5,82.0,5.6,21.0,719.0,1055.0,808.95
2016,1,29,13,30,967.0,82.0,5.6,21.0,710.0,1042.9,801.05
2016,1,29,13,45,961.5,81.0,5.65,21.0,693.0,1022.9,788.18
2016,1,29,14,0,956.0,80.0,5.7,21.0,676.0,999.26,772.86
2016,1,29,14,15,948.0,79.0,5.6,20.5,650.5,969.84,754.0
2016,1,29,14,30,940.0,78.0,5.5,20.0,625.0,937.2,732.86
2016,1,29,14,45,929.5,76.0,5.45,20.0,592.0,898.17,705.93
2016,1,29,15,0,919.0,74.0,5.4,20.0,559.0,856.49,676.98
2016,1,29,15,15,902.5,71.5,5.15,19.5,519.5,807.05,642.33
2016,1,29,15,30,886.0,69.0,4.9,19.0,480.0,755.92,606.08
2016,1,29,15,45,862.5,66.5,4.65,18.5,434.5,704.11,568.83
2016,1,29,16,0,839.0,64.0,4.4,18.0,389.0,645.64,525.03
2016,1,29,16,15,804.5,60.0,4.05,17.0,339.0,578.52,472.68
2016,1,29,16,30,770.0,56.0,3.7,16.0,289.0,512.77,419.71
2016,1,29,16,45,717.0,51.0,3.4,15.0,237.0,438.23,357.68
2016,1,29,17,0,664.0,46.0,3.1,14.0,185.0,367.86,296.59
2016,1,29,17,15,573.0,38.0,3.0,13.5,134.5,283.91,222.54
2016,1,29,17,30,482.0,30.0,2.9,13.0,84.0,209.59,154.17
2016,1,29,17,45,241.0,15.0,2.85,12.5,42.0,93.09,34.83
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.0,16.5,4.0,6.5,39.5,87.41,22.96
2016,1,30,8,0,436.0,33.0,4.2,7.0,79.0,197.31,147.84
2016,1,30,8,15,534.5,41.5,4.15,8.0,130.0,271.59,217.62
2016,1,30,8,30,633.0,50.0,4.1,9.0,181.0,356.71,293.93
2016,1,30,8,45,695.5,55.0,4.1,10.0,234.0,427.28,356.49
2016,1,30,9,0,758.0,60.0,4.1,11.0,287.0,506.03,423.1
2016,1,30,9,15,795.0,64.0,4.15,12.0,338.0,572.9,477.65
2016,1,30,9,30,832.0,68.0,4.2,13.0,389.0,641.4,531.3
2016,1,30,9,45,858.5,71.0,4.3,14.0,435.5,702.56,576.57
2016,1,30,10,0,885.0,74.0,4.4,15.0,482.0,763.55,619.28
2016,1,30,10,15,902.5,76.0,4.5,15.5,523.0,808.99,650.67
2016,1,30,10,30,920.0,78.0,4.6,16.0,564.0,858.98,685.08
2016,1,30,10,45,932.5,80.0,4.7,17.0,598.0,902.79,713.17
2016,1,30,11,0,945.0,82.0,4.8,18.0,632.0,944.09,739.09
2016,1,30,11,15,953.0,83.0,4.85,18.5,657.5,977.3,760.1
2016,1,30,11,30,961.0,84.0,4.9,19.0,683.0,1007.29,778.81
2016,1,30,11,45,965.5,85.0,5.0,19.5,701.0,1030.55,793.25
2016,1,30,12,0,970.0,86.0,5.1,20.0,719.0,1050.12,805.26
2016,1,30,12,15,972.0,86.5,5.1,20.0,727.5,1062.85,813.42
2016,1,30,12,30,974.0,87.0,5.1,20.0,736.0,1071.67,819.09
2016,1,30,12,45,973.0,87.0,5.15,20.5,736.0,1072.95,818.62
2016,1,30,13,0,972.0,87.0,5.2,21.0,736.0,1070.23,815.65
2016,1,30,13,15,969.0,86.5,5.2,21.0,727.0,1060.97,809.58
2016,1,30,13,30,966.0,86.0,5.2,21.0,718.0,1047.82,801.04
2016,1,30,13,45,959.0,86.0,5.2,21.5,700.0,1027.63,786.25
2016,1,30,14,0,952.0,86.0,5.2,22.0,682.0,1003.85,769.16
2016,1,30,14,15,943.5,84.5,5.1,21.5,656.0,973.45,749.85
2016,1,30,14,30,935.0,83.0,5.0,21.0,630.0,939.88,728.29
2016,1,30,14,45,923.0,81.0,4.9,21.0,597.0,899.7,700.56
2016,1,30,15,0,911.0,79.0,4.8,21.0,564.0,856.97,670.94
2016,1,30,15,15,893.5,76.5,4.55,20.5,523.5,807.01,636.24
2016,1,30,15,30,876.0,74.0,4.3,20.0,483.0,761.66,604.71
2016,1,30,15,45,849.5,71.5,4.05,20.0,437.0,701.85,561.23
2016,1,30,16,0,823.0,69.0,3.8,20.0,391.0,641.83,516.0
2016,1,30,16,15,787.0,64.5,3.6,19.0,341.0,573.83,464.25
2016,1,30,16,30,751.0,60.0,3.4,18.0,291.0,507.36,411.69
2016,1,30,16,45,695.0,55.0,3.2,17.0,238.5,432.09,349.95
2016,1,30,17,0,639.0,50.0,3.0,16.0,186.0,361.24,289.34
2016,1,30,17,15,546.5,41.5,3.1,15.5,135.5,280.36,218.73
2016,1,30,17,30,454.0,33.0,3.2,15.0,85.0,206.8,152.11
2016,1,30,17,45,227.0,16.5,3.3,14.5,42.5,92.82,40.4
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.0,16.5,3.7,10.5,39.0,84.75,26.67
2016,1,31,8,0,416.0,33.0,3.9,11.0,78.0,190.3,140.86
2016,1,31,8,15,513.0,41.5,3.8,11.5,127.5,262.81,207.92
2016,1,31,8,30,610.0,50.0,3.7,12.0,177.0,346.05,281.94
2016,1,31,8,45,677.0,54.0,3.65,13.0,230.0,416.65,343.53
2016,1,31,9,0,744.0,58.0,3.6,14.0,283.0,495.77,409.45
2016,1,31,9,15,781.0,61.5,3.45,15.0,333.0,561.33,461.7
2016,1,31,9,30,818.0,65.0,3.3,16.0,383.0,628.58,512.87
2016,1,31,9,45,847.0,67.0,3.2,17.0,429.5,689.65,556.28
2016,1,31,10,0,876.0,69.0,3.1,18.0,476.0,744.71,592.65
2016,1,31,10,15,893.0,71.0,3.05,18.5,516.5,795.62,626.37
2016,1,31,10,30,910.0,73.0,3.0,19.0,557.0,844.95,658.24
2016,1,31,10,45,923.0,74.5,2.95,20.0,590.5,888.34,684.02
2016,1,31,11,0,936.0,76.0,2.9,21.0,624.0,929.28,707.59
2016,1,31,11,15,944.0,77.5,2.95,21.5,649.5,962.94,728.01
2016,1,31,11,30,952.0,79.0,3.0,22.0,675.0,993.42,746.23
2016,1,31,11,45,951.5,82.0,3.05,23.0,691.5,1014.25,756.54
2016,1,31,12,0,951.0,85.0,3.1,24.0,708.0,1031.28,764.43
2016,1,31,12,15,953.5,85.5,3.05,24.0,717.0,1044.36,771.95
2016,1,31,12,30,956.0,86.0,3.0,24.0,726.0,1053.6,777.13
2016,1,31,12,45,956.5,85.5,3.0,24.5,726.5,1055.75,776.82
2016,1,31,13,0,957.0,85.0,3.0,25.0,727.0,1053.97,774.2
2016,1,31,13,15,954.5,84.5,2.9,25.0,718.5,1045.32,767.91
2016,1,31,13,30,952.0,84.0,2.8,25.0,710.0,1032.82,759.33
2016,1,31,13,45,947.0,83.0,2.75,25.0,693.0,1013.53,747.0
2016,1,31,14,0,942.0,82.0,2.7,25.0,676.0,990.64,732.48
2016,1,31,14,15,933.5,81.0,2.5,25.0,650.5,961.06,712.26
2016,1,31,14,30,925.0,80.0,2.3,25.0,625.0,928.34,690.05
2016,1,31,14,45,913.0,78.0,2.15,25.0,592.0,888.42,663.53
2016,1,31,15,0,901.0,76.0,2.0,25.0,559.0,846.0,635.28
2016,1,31,15,15,884.0,74.0,1.8,24.5,519.5,797.36,603.33
2016,1,31,15,30,867.0,72.0,1.6,24.0,480.0,747.11,569.9
2016,1,31,15,45,842.0,69.0,1.4,24.0,434.5,694.32,533.11
2016,1,31,16,0,817.0,66.0,1.2,24.0,389.0,635.04,490.35
2016,1,31,16,15,781.5,62.5,1.15,23.0,339.5,568.79,443.13
2016,1,31,16,30,746.0,59.0,1.1,22.0,290.0,504.02,394.89
2016,1,31,16,45,690.0,54.0,1.05,21.5,238.0,428.97,335.91
2016,1,31,17,0,634.0,49.0,1.0,21.0,186.0,358.42,277.97
2016,1,31,17,15,542.0,41.0,1.05,20.0,136.0,278.22,211.37
2016,1,31,17,30,450.0,33.0,1.1,19.0,86.0,205.57,148.37
2016,1,31,17,45,225.0,16.5,1.15,18.5,43.0,92.75,44.07
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
