Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,80.86,29.86
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,177.89,131.87
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,250.03,197.11
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,333.01,269.76
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,405.81,332.29
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,484.58,397.35
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,355.91,294.18
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,153.74,124.02
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,197.36,159.87
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,233.01,188.18
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,381.42,310.01
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,543.31,437.53
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,530.99,424.89
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,497.58,396.88
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,751.48,596.95
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,980.05,760.78
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,1001.57,773.94
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,1019.47,785.92
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,1032.29,795.36
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,1041.38,802.38
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,1043.22,805.15
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,1041.24,805.37
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,1032.33,800.21
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,1019.68,792.54
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,999.19,779.35
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,975.31,763.77
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,954.17,749.52
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,920.5,726.17
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,877.86,696.19
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,833.13,664.48
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,782.14,626.83
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,729.86,587.98
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,666.79,540.49
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,608.04,493.82
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,540.31,439.54
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,474.77,385.69
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,397.43,321.11
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,325.88,259.82
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,245.34,190.6
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,174.96,128.74
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,82.31,42.75
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,93.92,39.81
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,211.55,158.45
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,284.37,226.57
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,370.97,304.42
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,443.22,368.51
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,519.84,433.83
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,587.72,490.92
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,657.11,547.56
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,716.9,593.12
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,770.01,631.54
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,823.19,670.13
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,874.73,706.93
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,917.88,735.63
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,958.28,761.97
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,992.52,785.08
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,1023.51,805.8
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,1047.0,819.92
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,1066.69,831.43
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,1079.59,839.12
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,1088.52,844.17
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,1090.44,843.28
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,1088.3,839.78
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,1079.65,833.2
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,1067.02,824.08
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,1046.9,810.35
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,1023.07,794.2
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,992.91,772.9
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,959.47,749.41
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,918.75,721.13
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,875.41,690.9
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,825.12,655.07
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,779.37,622.98
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,719.8,579.33
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,659.76,533.95
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,591.34,481.85
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,524.34,428.82
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,447.54,365.25
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,375.14,302.94
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,292.6,231.48
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,217.49,164.08
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,120.89,70.04
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,33.99,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,96.32,45.94
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,214.14,164.52
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,289.93,237.17
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,375.48,316.63
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,449.56,384.85
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,528.45,454.88
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,595.64,512.35
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,659.2,564.86
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,719.09,610.97
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,778.55,654.82
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,830.88,692.18
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,881.4,727.45
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,925.07,757.29
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,965.97,784.74
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,999.88,807.93
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,1030.41,828.59
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,1052.87,842.21
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,1071.41,853.11
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,1084.62,861.04
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,1093.8,866.22
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,1095.4,865.53
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,1092.88,862.17
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,1084.68,856.16
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,1072.44,847.53
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,1052.28,831.86
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,1028.37,813.76
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,998.86,793.37
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,966.0,770.61
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,924.77,742.12
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,880.96,711.57
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,831.67,677.26
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,780.55,641.13
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,727.0,601.42
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,666.69,555.13
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,599.43,501.12
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,533.34,446.74
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,457.08,381.35
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,384.85,317.14
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,301.23,242.81
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,226.53,173.99
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,136.46,84.14
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,49.68,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,98.74,50.76
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,222.45,169.86
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,297.88,240.33
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,382.64,316.36
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,454.63,379.14
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,530.6,442.19
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,597.69,496.33
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,661.13,545.7
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,721.68,588.84
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,781.7,629.64
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,834.08,665.14
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,884.65,698.87
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,928.61,727.53
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,969.85,754.1
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,1004.93,776.46
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1036.64,796.51
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,1057.53,808.51
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,1074.29,817.96
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,1087.35,825.24
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,1096.39,830.04
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,1100.67,832.63
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,1100.84,832.76
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,1092.53,826.05
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,1080.17,816.94
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,1061.66,803.26
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,1039.27,787.27
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,1008.52,767.32
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,974.39,745.22
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,929.86,716.01
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,883.18,685.19
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,832.69,651.39
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,786.72,620.38
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,727.22,578.61
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,667.18,534.98
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,598.99,484.4
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,532.08,432.73
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,455.68,370.99
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,383.3,309.81
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,302.76,240.81
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,228.93,174.73
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,136.98,86.95
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,49.72,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,93.45,51.24
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,206.42,159.2
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,279.41,227.17
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,362.34,301.76
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,431.78,363.16
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,502.86,423.37
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,569.38,479.5
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,637.48,535.23
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,696.92,581.06
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,755.87,624.91
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,808.48,661.53
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,859.57,696.28
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,902.81,724.99
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,934.97,745.35
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,894.15,713.81
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,825.82,662.38
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,943.04,745.98
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1042.52,813.07
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,1055.7,820.58
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,1065.05,826.3
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,1067.54,825.92
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,1066.12,823.09
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,968.3,754.81
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,842.82,664.97
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,939.33,736.8
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,1002.04,781.11
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,972.21,760.26
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,947.95,744.19
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,902.03,712.58
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,854.2,679.51
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,803.72,644.84
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,751.77,608.6
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,692.02,565.0
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,635.61,521.45
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,567.41,467.9
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,501.06,414.12
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,425.58,351.3
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,354.93,290.34
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,273.26,219.6
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,201.09,155.04
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,117.41,76.9
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,35.18,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,38.55,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,121.3,70.43
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,213.93,164.81
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,287.5,234.58
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,368.4,309.69
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,440.91,375.73
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,517.85,443.31
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,585.25,501.29
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,654.13,558.67
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,716.43,608.2
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,772.56,650.59
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,825.04,690.18
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,875.85,727.99
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,921.29,759.87
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,964.26,789.49
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,998.51,813.54
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,1029.44,835.04
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,1053.5,850.06
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,1073.76,862.32
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,1087.54,870.97
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,1097.28,876.8
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,1100.23,876.49
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,1099.05,873.39
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,1091.37,867.13
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,1079.63,858.15
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,1060.14,843.75
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,1036.81,826.76
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,1007.12,805.27
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,974.02,781.4
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,930.57,749.91
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,884.82,716.67
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,835.52,681.36
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,784.39,644.33
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,731.99,604.96
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,672.59,558.99
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,605.05,504.32
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,538.59,449.5
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,464.72,386.29
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,394.27,323.81
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,311.54,250.62
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,237.16,182.56
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,151.77,101.45
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,64.29,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,31.95,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,113.52,69.07
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,203.58,157.95
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,277.16,226.58
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,360.75,302.47
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,434.62,367.94
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,511.64,433.62
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,578.73,488.79
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,647.33,543.09
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,709.23,589.8
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,771.09,633.81
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,824.07,671.51
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,868.08,702.12
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,912.23,731.64
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,953.87,759.01
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,988.17,781.56
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,1019.21,801.77
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,1041.76,815.97
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,1060.5,827.63
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,1074.0,834.86
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,1083.57,839.52
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,1086.8,839.94
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,1086.0,837.8
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,1077.39,831.18
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,1064.82,822.05
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,1046.1,807.72
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,1023.59,790.98
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,993.37,769.7
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,959.86,746.23
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,919.33,717.85
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,876.21,687.7
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,826.97,653.59
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,782.22,622.45
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,723.8,579.64
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,664.69,535.11
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,597.21,483.99
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,530.94,431.94
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,455.86,371.02
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,384.66,310.74
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,305.44,242.27
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,232.71,177.2
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,144.44,96.89
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,57.69,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,15.46,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,113.9,71.04
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,229.14,176.48
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,303.36,246.87
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,386.39,323.53
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,457.32,387.84
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,531.97,452.92
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,536.54,457.07
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,523.1,444.77
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,554.63,469.58
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,588.24,494.98
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,580.05,484.45
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,549.48,456.14
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,657.82,543.12
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,758.28,621.74
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,816.82,666.08
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,869.21,704.79
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,973.75,780.77
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,1074.11,851.81
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,994.5,792.86
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,881.0,708.43
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,1006.67,801.15
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,1101.18,867.57
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,1092.88,861.0
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,1080.49,852.28
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,1062.74,840.26
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,1041.01,825.53
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,1011.07,804.61
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,977.67,781.26
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,938.58,753.99
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,896.42,724.31
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,847.67,690.04
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,796.87,653.84
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,739.37,610.98
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,680.75,566.64
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,614.85,513.85
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,549.71,459.81
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,480.6,399.83
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,410.69,337.67
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,329.14,264.98
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,255.35,196.83
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,166.76,113.97
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,89.26,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,57.9,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,140.12,89.49
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,229.97,177.09
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,302.32,244.87
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,383.13,317.88
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,453.66,380.02
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,527.93,442.34
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,589.03,492.37
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,654.88,544.13
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,713.7,586.99
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,771.83,628.12
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,823.54,664.2
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,873.37,698.42
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,916.27,725.81
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,956.35,750.87
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,990.32,773.93
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,1020.93,794.65
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,1041.04,806.54
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1056.97,815.67
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,1070.01,824.09
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,1079.08,829.96
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,1082.54,830.53
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,1081.93,828.53
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,1073.28,822.36
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,1060.65,813.7
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,1041.93,799.45
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,1019.41,782.82
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,989.64,762.4
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,956.54,739.77
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,915.71,712.11
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,872.35,682.56
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,823.75,648.92
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,773.33,613.73
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,716.36,572.35
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,663.56,533.16
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,597.56,482.7
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,532.57,431.33
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,459.74,371.91
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,390.26,312.9
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,310.6,244.83
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,238.81,181.02
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,155.98,106.32
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,80.44,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,53.58,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,136.6,88.82
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,220.63,168.54
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,293.53,235.69
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,375.24,308.69
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,445.1,369.43
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,518.84,430.71
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,585.09,484.13
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,652.58,536.57
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,707.2,576.49
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,766.12,617.84
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,817.83,652.51
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,867.8,685.24
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,910.95,712.86
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,951.41,738.27
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,985.43,758.58
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,1016.17,776.5
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,1039.58,789.36
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,1059.24,799.74
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,1072.44,806.36
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,1081.66,810.5
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,1083.83,810.19
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,1081.92,807.43
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,1073.78,801.85
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,1061.64,793.87
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,1042.77,780.57
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,1020.18,765.0
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,990.82,746.48
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,958.1,725.72
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,917.57,699.55
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,874.46,671.44
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,826.25,639.12
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,776.16,605.12
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,722.91,567.6
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,663.07,524.12
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,596.52,475.45
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,531.05,425.64
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,456.15,366.47
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,385.26,307.87
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,307.12,241.55
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,235.14,178.09
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,150.15,102.95
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,75.54,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,26.27,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,60.11,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,141.89,92.55
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,229.62,173.94
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,302.83,240.73
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,384.51,312.69
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,456.18,374.25
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,531.73,436.08
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,597.97,488.64
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,665.28,539.99
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,720.28,579.09
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,779.53,619.72
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,831.69,655.49
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,882.0,689.52
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,925.24,716.77
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,965.7,741.79
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,1000.39,762.13
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,1031.7,779.92
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,1051.83,789.98
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,1067.86,797.35
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,1081.11,804.71
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,1090.34,809.78
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,1091.61,808.5
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,1088.79,804.78
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,1079.66,798.35
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,1066.54,789.51
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,1045.75,776.11
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,1021.31,760.45
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,991.27,740.5
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,957.97,718.44
