Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,917.1,691.55
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,873.67,662.83
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,823.98,629.96
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,778.78,599.93
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,719.19,559.15
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,659.22,516.62
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,592.55,468.93
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,527.08,420.06
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,452.5,361.35
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,384.15,305.02
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,304.76,238.2
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,233.7,176.08
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,149.17,102.41
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,75.27,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,26.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,21.0,50.54,0.0
2016,2,12,7,45,333.5,27.5,2.85,10.0,65.0,132.3,88.08
2016,2,12,8,0,486.0,40.0,3.2,11.0,109.0,216.91,164.78
2016,2,12,8,15,569.5,48.5,3.05,11.5,162.5,288.97,230.06
2016,2,12,8,30,653.0,57.0,2.9,12.0,216.0,370.17,301.45
2016,2,12,8,45,705.5,62.5,2.75,13.0,270.5,438.83,360.01
2016,2,12,9,0,758.0,68.0,2.6,14.0,325.0,514.09,421.03
2016,2,12,9,15,791.5,72.0,2.6,15.0,377.0,579.89,472.39
2016,2,12,9,30,825.0,76.0,2.6,16.0,429.0,647.01,522.6
2016,2,12,9,45,848.5,79.0,2.65,17.0,476.0,706.84,564.86
2016,2,12,10,0,872.0,82.0,2.7,18.0,523.0,766.26,604.32
2016,2,12,10,15,888.5,84.5,2.8,18.5,564.5,818.77,639.35
2016,2,12,10,30,905.0,87.0,2.9,19.0,606.0,862.32,667.6
2016,2,12,10,45,916.0,89.0,3.0,20.0,640.0,905.26,693.83
2016,2,12,11,0,927.0,91.0,3.1,21.0,674.0,945.59,717.9
2016,2,12,11,15,934.5,92.5,3.15,21.5,700.5,979.26,738.23
2016,2,12,11,30,942.0,94.0,3.2,22.0,727.0,1009.69,756.33
2016,2,12,11,45,946.0,95.5,3.25,22.5,744.5,1033.32,769.89
2016,2,12,12,0,950.0,97.0,3.3,23.0,762.0,1053.27,781.12
2016,2,12,12,15,951.5,97.5,3.3,23.0,771.0,1065.77,788.68
2016,2,12,12,30,953.0,98.0,3.3,23.0,780.0,1074.34,793.88
2016,2,12,12,45,951.5,98.5,3.3,23.5,780.0,1075.95,793.19
2016,2,12,13,0,950.0,99.0,3.3,24.0,780.0,1073.56,790.14
2016,2,12,13,15,947.0,98.5,3.3,24.0,771.0,1064.55,784.52
2016,2,12,13,30,944.0,98.0,3.3,24.0,762.0,1051.65,776.58
2016,2,12,13,45,937.0,97.5,3.3,24.0,744.0,1031.05,763.74
2016,2,12,14,0,930.0,97.0,3.3,24.0,726.0,1006.87,748.68
2016,2,12,14,15,921.5,96.0,3.3,23.5,700.5,977.28,731.51
2016,2,12,14,30,913.0,95.0,3.3,23.0,675.0,944.51,712.13
2016,2,12,14,45,889.5,97.0,3.3,23.0,639.0,907.27,688.22
2016,2,12,15,0,866.0,99.0,3.3,23.0,603.0,859.55,656.89
2016,2,12,15,15,848.5,96.0,3.2,22.5,562.5,809.33,624.18
2016,2,12,15,30,831.0,93.0,3.1,22.0,522.0,757.56,589.86
2016,2,12,15,45,805.0,90.0,3.05,22.0,475.5,698.4,548.73
2016,2,12,16,0,779.0,87.0,3.0,22.0,429.0,639.06,505.41
2016,2,12,16,15,744.5,82.0,2.75,21.0,378.5,575.0,457.76
2016,2,12,16,30,710.0,77.0,2.5,20.0,328.0,509.87,407.69
2016,2,12,16,45,657.5,71.0,2.25,19.0,274.5,436.25,349.14
2016,2,12,17,0,605.0,65.0,2.0,18.0,221.0,366.99,291.89
2016,2,12,17,15,526.0,56.0,2.05,17.0,169.0,288.64,226.08
2016,2,12,17,30,447.0,47.0,2.1,16.0,117.0,218.75,165.35
2016,2,12,17,45,314.5,33.0,2.15,15.5,73.0,138.05,95.63
2016,2,12,18,0,182.0,19.0,2.2,15.0,29.0,67.74,5.12
2016,2,12,18,15,91.0,9.5,2.25,14.5,14.5,23.25,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,38.4,0.0
2016,2,13,7,45,213.5,33.0,2.3,8.5,59.5,104.82,71.6
2016,2,13,8,0,339.0,51.0,2.3,9.0,100.0,178.72,137.7
2016,2,13,8,15,421.0,63.5,2.3,9.5,150.5,246.65,198.46
2016,2,13,8,30,503.0,76.0,2.3,10.0,201.0,323.22,265.55
2016,2,13,8,45,562.0,84.5,2.3,11.0,253.5,392.8,324.77
2016,2,13,9,0,621.0,93.0,2.3,12.0,306.0,467.66,385.98
2016,2,13,9,15,659.0,99.5,2.25,12.5,356.0,532.4,437.48
2016,2,13,9,30,697.0,106.0,2.2,13.0,406.0,599.28,488.72
2016,2,13,9,45,726.0,110.5,2.2,14.0,453.0,659.28,532.24
2016,2,13,10,0,755.0,115.0,2.2,15.0,500.0,719.71,574.13
2016,2,13,10,15,774.5,119.0,2.35,15.5,540.5,772.06,610.09
2016,2,13,10,30,794.0,123.0,2.5,16.0,581.0,823.32,644.81
2016,2,13,10,45,810.5,124.5,2.65,17.0,615.5,862.78,669.52
2016,2,13,11,0,827.0,126.0,2.8,18.0,650.0,905.08,696.0
2016,2,13,11,15,837.0,128.0,2.95,18.5,676.5,939.65,718.18
2016,2,13,11,30,847.0,130.0,3.1,19.0,703.0,971.36,738.39
2016,2,13,11,45,880.0,119.0,3.3,19.5,727.0,1007.53,762.0
2016,2,13,12,0,913.0,108.0,3.5,20.0,751.0,1030.32,776.5
2016,2,13,12,15,916.0,108.5,3.6,20.0,761.0,1043.92,785.73
2016,2,13,12,30,919.0,109.0,3.7,20.0,771.0,1053.75,792.68
2016,2,13,12,45,921.0,108.0,3.8,20.5,772.0,1057.04,793.92
2016,2,13,13,0,923.0,107.0,3.9,21.0,773.0,1056.46,792.78
2016,2,13,13,15,921.0,106.5,4.0,21.0,764.5,1048.6,788.46
2016,2,13,13,30,919.0,106.0,4.1,21.0,756.0,1036.92,781.76
2016,2,13,13,45,916.0,104.0,4.25,21.5,739.5,1018.8,769.64
2016,2,13,14,0,913.0,102.0,4.4,22.0,723.0,997.04,755.15
2016,2,13,14,15,905.0,101.0,4.45,21.5,698.0,968.25,738.2
2016,2,13,14,30,897.0,100.0,4.5,21.0,673.0,936.31,719.22
2016,2,13,14,45,880.5,99.5,4.55,21.0,639.0,902.76,697.54
2016,2,13,15,0,864.0,99.0,4.6,21.0,605.0,858.22,667.88
2016,2,13,15,15,847.0,96.0,4.5,20.5,564.5,808.43,634.46
2016,2,13,15,30,830.0,93.0,4.4,20.0,524.0,757.04,599.44
2016,2,13,15,45,808.0,89.0,4.35,20.0,478.5,699.63,558.52
2016,2,13,16,0,786.0,85.0,4.3,20.0,433.0,641.7,515.34
2016,2,13,16,15,753.0,80.5,3.85,19.0,382.5,576.17,465.35
2016,2,13,16,30,720.0,76.0,3.4,18.0,332.0,514.36,416.57
2016,2,13,16,45,672.0,70.0,3.0,17.5,279.5,442.49,357.61
2016,2,13,17,0,624.0,64.0,2.6,17.0,227.0,374.48,299.91
2016,2,13,17,15,547.0,55.0,2.5,16.0,174.5,295.82,233.05
2016,2,13,17,30,470.0,46.0,2.4,15.0,122.0,225.42,171.28
2016,2,13,17,45,339.0,33.0,2.3,14.5,77.0,144.71,101.13
2016,2,13,18,0,208.0,20.0,2.2,14.0,32.0,74.72,14.47
2016,2,13,18,15,104.0,10.0,2.3,14.0,16.0,25.72,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.19,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,49.4,0.0
2016,2,14,7,45,266.5,32.5,4.8,12.0,65.5,118.9,81.03
2016,2,14,8,0,409.0,47.0,5.1,13.0,108.0,198.41,151.09
2016,2,14,8,15,204.5,51.5,5.5,13.5,82.0,146.76,116.51
2016,2,14,8,30,0.0,56.0,5.9,14.0,56.0,49.67,36.91
2016,2,14,8,45,0.0,70.0,6.35,15.0,70.0,62.55,47.83
2016,2,14,9,0,0.0,84.0,6.8,16.0,84.0,75.48,58.51
2016,2,14,9,15,0.0,84.5,6.85,16.5,84.5,75.4,58.18
2016,2,14,9,30,0.0,85.0,6.9,17.0,85.0,75.53,57.99
2016,2,14,9,45,0.0,94.5,7.0,17.5,94.5,84.25,64.96
2016,2,14,10,0,0.0,104.0,7.1,18.0,104.0,93.01,71.88
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,117.12,91.35
2016,2,14,10,30,0.0,155.0,6.9,19.0,155.0,141.56,110.84
2016,2,14,10,45,31.5,220.5,6.8,19.5,240.5,246.9,196.31
2016,2,14,11,0,63.0,286.0,6.7,20.0,326.0,348.46,276.6
2016,2,14,11,15,62.5,297.5,6.5,20.0,339.0,361.83,286.3
2016,2,14,11,30,62.0,309.0,6.3,20.0,352.0,375.12,296.05
2016,2,14,11,45,179.5,322.5,6.1,20.5,449.5,522.27,411.94
2016,2,14,12,0,297.0,336.0,5.9,21.0,547.0,673.8,526.56
2016,2,14,12,15,297.5,340.5,5.7,21.0,554.0,682.96,531.83
2016,2,14,12,30,298.0,345.0,5.5,21.0,561.0,690.79,536.67
2016,2,14,12,45,326.5,338.5,5.3,21.5,575.0,712.82,551.81
2016,2,14,13,0,355.0,332.0,5.1,22.0,589.0,733.39,565.64
2016,2,14,13,15,379.5,322.0,5.0,22.0,594.5,744.18,573.87
2016,2,14,13,30,404.0,312.0,4.9,22.0,600.0,752.91,580.69
2016,2,14,13,45,433.0,292.0,4.85,22.0,594.0,768.18,592.51
2016,2,14,14,0,462.0,272.0,4.8,22.0,588.0,765.5,591.79
2016,2,14,14,15,507.5,244.0,4.7,22.0,580.5,766.19,593.93
2016,2,14,14,30,553.0,216.0,4.6,22.0,573.0,762.23,592.71
2016,2,14,14,45,483.5,226.5,4.6,22.0,527.0,695.01,543.02
2016,2,14,15,0,414.0,237.0,4.6,22.0,481.0,615.82,484.31
2016,2,14,15,15,454.5,210.0,4.45,21.5,461.5,616.49,487.17
2016,2,14,15,30,495.0,183.0,4.3,21.0,442.0,598.28,475.64
2016,2,14,15,45,374.0,186.0,4.2,21.0,372.0,478.7,383.23
2016,2,14,16,0,253.0,189.0,4.1,21.0,302.0,383.37,307.67
2016,2,14,16,15,234.5,171.0,3.55,20.0,266.5,339.28,273.74
2016,2,14,16,30,216.0,153.0,3.0,19.0,231.0,296.66,240.04
2016,2,14,16,45,200.0,130.5,2.55,18.5,193.5,251.84,203.45
2016,2,14,17,0,184.0,108.0,2.1,18.0,156.0,208.54,167.23
2016,2,14,17,15,156.0,85.5,2.0,17.0,119.5,162.05,128.02
2016,2,14,17,30,128.0,63.0,1.9,16.0,83.0,118.7,90.64
2016,2,14,17,45,72.5,42.0,1.85,15.5,52.5,67.92,47.33
2016,2,14,18,0,17.0,21.0,1.8,15.0,22.0,24.11,3.84
2016,2,14,18,15,8.5,10.5,1.85,14.5,11.0,10.9,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,75.5,9.0,4.0,8.5,12.5,19.12,0.0
2016,2,15,7,30,151.0,18.0,4.1,9.0,25.0,55.05,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,125.35,86.75
2016,2,15,8,0,435.0,46.0,4.3,11.0,112.0,205.88,157.89
2016,2,15,8,15,517.5,55.5,4.55,11.5,165.0,276.0,221.42
2016,2,15,8,30,600.0,65.0,4.8,12.0,218.0,355.15,291.73
2016,2,15,8,45,658.5,70.5,5.05,13.0,273.0,426.34,353.52
2016,2,15,9,0,717.0,76.0,5.3,14.0,328.0,502.62,417.44
2016,2,15,9,15,752.0,81.0,5.35,14.5,379.5,566.23,469.66
2016,2,15,9,30,787.0,86.0,5.4,15.0,431.0,633.83,523.31
2016,2,15,9,45,817.0,88.5,5.5,16.0,479.5,696.26,570.19
2016,2,15,10,0,847.0,91.0,5.6,17.0,528.0,758.91,614.31
2016,2,15,10,15,863.5,93.5,5.6,17.5,569.5,810.64,650.09
2016,2,15,10,30,880.0,96.0,5.6,18.0,611.0,860.74,684.1
2016,2,15,10,45,894.5,97.0,5.6,18.5,646.0,905.41,713.67
2016,2,15,11,0,909.0,98.0,5.6,19.0,681.0,939.19,735.07
2016,2,15,11,15,917.0,100.0,5.6,19.0,707.5,973.51,758.25
2016,2,15,11,30,925.0,102.0,5.6,19.0,734.0,1004.66,779.13
2016,2,15,11,45,927.5,104.0,5.7,19.5,751.5,1027.14,793.09
2016,2,15,12,0,930.0,106.0,5.8,20.0,769.0,1045.92,804.6
2016,2,15,12,15,932.5,106.5,5.7,20.0,778.5,1059.22,812.53
2016,2,15,12,30,935.0,107.0,5.6,20.0,788.0,1068.67,817.93
2016,2,15,12,45,940.0,104.5,5.6,20.5,789.5,1073.28,819.32
2016,2,15,13,0,945.0,102.0,5.6,21.0,791.0,1073.93,818.19
2016,2,15,13,15,943.5,101.5,5.45,21.0,783.0,1066.4,812.04
2016,2,15,13,30,942.0,101.0,5.3,21.0,775.0,1054.94,803.42
2016,2,15,13,45,944.5,96.5,5.15,21.0,759.5,1038.88,791.81
2016,2,15,14,0,947.0,92.0,5.0,21.0,744.0,1018.86,777.66
2016,2,15,14,15,940.5,91.0,4.85,21.0,719.0,990.63,758.0
2016,2,15,14,30,934.0,90.0,4.7,21.0,694.0,959.03,736.14
2016,2,15,14,45,927.0,87.0,4.6,21.0,661.5,921.47,710.56
2016,2,15,15,0,920.0,84.0,4.5,21.0,629.0,880.94,682.87
2016,2,15,15,15,905.5,82.0,4.25,20.5,589.0,832.79,650.22
2016,2,15,15,30,891.0,80.0,4.0,20.0,549.0,782.7,616.09
2016,2,15,15,45,877.5,75.0,3.8,20.0,504.0,728.17,577.33
2016,2,15,16,0,864.0,70.0,3.6,20.0,459.0,677.08,540.3
2016,2,15,16,15,835.5,66.5,3.05,19.0,407.5,611.76,490.45
2016,2,15,16,30,807.0,63.0,2.5,18.0,356.0,547.13,439.51
2016,2,15,16,45,768.5,57.5,2.0,17.0,302.0,476.1,381.95
2016,2,15,17,0,730.0,52.0,1.5,16.0,248.0,407.68,324.25
2016,2,15,17,15,659.5,46.0,1.45,15.0,193.0,328.83,257.63
2016,2,15,17,30,589.0,40.0,1.4,14.0,138.0,257.12,194.54
2016,2,15,17,45,462.0,30.0,1.35,13.5,89.0,173.29,121.33
2016,2,15,18,0,335.0,20.0,1.3,13.0,40.0,101.44,36.28
2016,2,15,18,15,167.5,10.0,1.3,12.5,20.0,35.62,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,3.35,9.5,14.5,24.0,0.0
2016,2,16,7,30,213.0,19.0,3.6,10.0,29.0,69.94,0.0
2016,2,16,7,45,349.0,31.5,3.85,11.0,74.0,139.57,96.78
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,220.13,168.09
2016,2,16,8,15,563.5,52.0,4.2,13.0,172.5,289.99,231.01
2016,2,16,8,30,642.0,60.0,4.3,14.0,226.0,368.36,299.62
2016,2,16,8,45,690.5,66.0,4.4,15.0,280.0,437.35,358.75
2016,2,16,9,0,739.0,72.0,4.5,16.0,334.0,508.39,417.33
2016,2,16,9,15,772.0,76.0,4.7,17.0,385.0,573.19,469.11
2016,2,16,9,30,805.0,80.0,4.9,18.0,436.0,639.31,520.16
2016,2,16,9,45,827.5,83.5,5.15,19.0,483.0,698.35,563.79
2016,2,16,10,0,850.0,87.0,5.4,20.0,530.0,756.93,604.74
2016,2,16,10,15,866.5,89.5,5.25,20.5,571.0,808.79,639.34
2016,2,16,10,30,883.0,92.0,5.1,21.0,612.0,859.0,671.97
2016,2,16,10,45,893.0,94.5,5.0,21.5,645.5,893.73,693.17
2016,2,16,11,0,903.0,97.0,4.9,22.0,679.0,933.18,717.46
2016,2,16,11,15,910.5,98.5,4.65,22.0,705.5,966.32,737.23
2016,2,16,11,30,918.0,100.0,4.4,22.0,732.0,996.29,754.66
2016,2,16,11,45,912.0,106.5,4.2,22.5,747.5,1015.56,764.07
2016,2,16,12,0,906.0,113.0,4.0,23.0,763.0,1030.84,770.8
2016,2,16,12,15,908.5,113.5,3.75,23.0,772.0,1043.88,777.16
2016,2,16,12,30,911.0,114.0,3.5,23.0,781.0,1053.15,781.0
2016,2,16,12,45,909.5,114.5,3.3,23.5,781.0,1054.6,778.6
2016,2,16,13,0,908.0,115.0,3.1,24.0,781.0,1052.21,773.82
2016,2,16,13,15,905.5,114.5,2.95,24.0,772.5,1043.87,767.28
2016,2,16,13,30,903.0,114.0,2.8,24.0,764.0,1031.78,758.48
2016,2,16,13,45,898.0,113.0,2.65,24.5,747.0,1013.01,744.02
2016,2,16,14,0,893.0,112.0,2.5,25.0,730.0,1000.66,733.98
2016,2,16,14,15,884.5,110.5,2.6,24.5,704.5,970.69,717.76
2016,2,16,14,30,876.0,109.0,2.7,24.0,679.0,937.59,699.39
2016,2,16,14,45,808.0,121.0,2.8,24.0,627.0,864.59,652.26
2016,2,16,15,0,740.0,133.0,2.9,24.0,575.0,797.39,608.32
2016,2,16,15,15,690.0,136.0,2.95,23.5,527.0,731.68,565.17
2016,2,16,15,30,640.0,139.0,3.0,23.0,479.0,667.08,520.75
2016,2,16,15,45,645.0,124.0,3.1,23.0,441.0,624.7,491.14
2016,2,16,16,0,650.0,109.0,3.2,23.0,403.0,579.83,458.63
2016,2,16,16,15,602.0,108.5,3.0,22.0,357.0,515.29,410.27
2016,2,16,16,30,554.0,108.0,2.8,21.0,311.0,453.5,362.66
2016,2,16,16,45,593.5,86.5,2.65,20.0,273.5,419.25,335.45
2016,2,16,17,0,633.0,65.0,2.5,19.0,236.0,378.95,301.16
2016,2,16,17,15,558.5,56.5,2.6,18.0,183.0,301.19,235.81
2016,2,16,17,30,484.0,48.0,2.7,17.0,130.0,231.38,175.14
2016,2,16,17,45,364.0,35.5,2.85,16.5,84.0,153.3,107.77
2016,2,16,18,0,244.0,23.0,3.0,16.0,38.0,86.26,35.24
2016,2,16,18,15,122.0,11.5,3.1,15.5,19.0,29.67,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,6.5,16.0,26.84,0.0
2016,2,17,7,30,253.0,19.0,1.9,7.0,32.0,78.49,10.57
2016,2,17,7,45,384.0,31.0,2.15,8.0,78.5,148.19,104.3
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,228.81,176.17
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,298.92,239.7
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,377.25,308.5
2016,2,17,8,45,712.5,64.0,3.05,12.0,287.5,444.43,366.4
2016,2,17,9,0,758.0,70.0,3.3,13.0,342.0,517.01,426.37
2016,2,17,9,15,790.0,74.5,3.35,13.5,393.5,582.76,479.13
2016,2,17,9,30,822.0,79.0,3.4,14.0,445.0,649.72,530.98
2016,2,17,9,45,843.0,82.5,3.5,15.0,492.0,708.52,573.36
2016,2,17,10,0,864.0,86.0,3.6,16.0,539.0,766.71,612.88
2016,2,17,10,15,880.0,88.5,3.5,16.5,580.5,818.77,647.27
2016,2,17,10,30,896.0,91.0,3.4,17.0,622.0,861.83,674.49
2016,2,17,10,45,906.0,93.5,3.3,17.5,656.0,904.37,700.89
2016,2,17,11,0,916.0,96.0,3.2,18.0,690.0,944.24,724.96
2016,2,17,11,15,923.5,97.5,3.15,18.5,716.5,977.76,744.7
2016,2,17,11,30,931.0,99.0,3.1,19.0,743.0,1008.05,762.11
2016,2,17,11,45,934.0,100.5,3.05,19.5,761.0,1030.57,774.22
2016,2,17,12,0,937.0,102.0,3.0,20.0,779.0,1049.39,783.93
2016,2,17,12,15,939.5,102.5,3.0,20.0,788.5,1062.76,792.11
2016,2,17,12,30,942.0,103.0,3.0,20.0,798.0,1072.25,797.94
2016,2,17,12,45,941.0,104.0,3.05,20.5,798.0,1074.84,798.39
2016,2,17,13,0,940.0,105.0,3.1,21.0,798.0,1073.46,796.47
2016,2,17,13,15,937.5,104.5,3.1,21.0,789.5,1064.91,791.11
2016,2,17,13,30,935.0,104.0,3.1,21.0,781.0,1052.47,783.41
2016,2,17,13,45,929.0,103.5,3.1,21.0,763.0,1032.8,771.11
2016,2,17,14,0,923.0,103.0,3.1,21.0,745.0,1009.52,756.55
2016,2,17,14,15,915.0,101.5,3.1,21.0,719.5,979.76,737.72
2016,2,17,14,30,907.0,100.0,3.1,21.0,694.0,946.79,716.74
2016,2,17,14,45,895.0,98.5,3.1,21.0,660.5,907.3,691.23
2016,2,17,15,0,883.0,97.0,3.1,21.0,627.0,872.83,669.08
2016,2,17,15,15,867.0,94.0,3.05,21.0,586.5,822.92,635.56
2016,2,17,15,30,851.0,91.0,3.0,21.0,546.0,771.27,600.53
2016,2,17,15,45,828.5,88.0,2.95,21.0,499.5,713.5,560.55
2016,2,17,16,0,806.0,85.0,2.9,21.0,453.0,655.18,518.4
2016,2,17,16,15,774.5,80.5,2.55,20.0,402.0,589.38,469.24
2016,2,17,16,30,743.0,76.0,2.2,19.0,351.0,524.68,419.29
2016,2,17,16,45,697.0,70.0,1.9,18.0,297.0,454.45,363.39
2016,2,17,17,0,651.0,64.0,1.6,17.0,243.0,385.78,306.68
2016,2,17,17,15,578.5,56.0,1.65,16.0,189.5,308.32,241.9
2016,2,17,17,30,506.0,48.0,1.7,15.0,136.0,238.53,181.25
2016,2,17,17,45,382.5,36.0,1.75,14.5,88.5,158.62,112.38
2016,2,17,18,0,259.0,24.0,1.8,14.0,41.0,90.71,41.52
2016,2,17,18,15,129.5,12.0,1.85,13.5,20.5,31.2,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,60.5,12.0,3.9,11.5,15.5,19.58,0.0
2016,2,18,7,30,121.0,24.0,4.1,12.0,31.0,56.37,12.97
2016,2,18,7,45,261.0,40.5,4.35,13.0,77.0,124.13,87.49
2016,2,18,8,0,401.0,57.0,4.6,14.0,123.0,204.8,156.68
2016,2,18,8,15,482.0,68.0,4.8,14.5,176.0,274.55,218.72
2016,2,18,8,30,563.0,79.0,5.0,15.0,229.0,353.06,287.24
2016,2,18,8,45,646.0,79.5,5.25,15.5,286.5,429.99,353.32
2016,2,18,9,0,729.0,80.0,5.5,16.0,344.0,514.14,423.64
2016,2,18,9,15,762.5,85.0,5.5,16.5,396.0,580.06,476.93
2016,2,18,9,30,796.0,90.0,5.5,17.0,448.0,644.97,527.8
2016,2,18,9,45,557.5,156.5,5.55,18.0,420.0,584.55,475.45
2016,2,18,10,0,319.0,223.0,5.6,19.0,392.0,490.35,395.83
2016,2,18,10,15,610.0,157.5,5.6,19.0,511.0,684.53,551.01
2016,2,18,10,30,901.0,92.0,5.6,19.0,630.0,867.62,686.55
2016,2,18,10,45,915.5,92.5,5.7,19.5,665.0,911.98,715.55
2016,2,18,11,0,930.0,93.0,5.8,20.0,700.0,953.92,743.29
2016,2,18,11,15,937.5,94.5,5.85,20.5,726.5,987.84,764.84
2016,2,18,11,30,945.0,96.0,5.9,21.0,753.0,1018.47,784.03
2016,2,18,11,45,950.0,96.5,5.95,21.5,771.0,1042.05,798.28
2016,2,18,12,0,955.0,97.0,6.0,22.0,789.0,1061.94,810.05
2016,2,18,12,15,957.0,97.5,6.05,22.0,798.5,1075.0,818.85
2016,2,18,12,30,959.0,98.0,6.1,22.0,808.0,1084.1,825.11
2016,2,18,12,45,958.5,98.0,6.15,22.5,808.0,1086.07,825.02
2016,2,18,13,0,958.0,98.0,6.2,23.0,808.0,1084.0,822.36
2016,2,18,13,15,955.0,97.5,6.2,23.0,799.0,1074.81,816.29
2016,2,18,13,30,952.0,97.0,6.2,23.0,790.0,1061.66,807.7
2016,2,18,13,45,947.0,96.0,6.2,23.0,772.5,1042.11,794.82
2016,2,18,14,0,942.0,95.0,6.2,23.0,755.0,1018.84,779.5
2016,2,18,14,15,934.5,94.0,6.15,23.0,729.0,989.64,759.81
2016,2,18,14,30,927.0,93.0,6.1,23.0,703.0,957.14,737.85
2016,2,18,14,45,908.0,94.0,6.05,23.0,667.5,913.74,708.11
2016,2,18,15,0,889.0,95.0,6.0,23.0,632.0,875.66,682.13
2016,2,18,15,15,873.5,92.5,5.85,23.0,591.5,826.47,647.44
2016,2,18,15,30,858.0,90.0,5.7,23.0,551.0,775.47,611.24
2016,2,18,15,45,832.0,87.5,5.55,23.0,503.5,715.39,567.93
2016,2,18,16,0,806.0,85.0,5.4,23.0,456.0,655.05,522.8
2016,2,18,16,15,774.5,80.5,5.0,22.0,404.5,589.2,472.66
2016,2,18,16,30,743.0,76.0,4.6,21.0,353.0,524.45,421.86
2016,2,18,16,45,693.0,71.0,4.2,20.5,298.5,453.16,363.53
2016,2,18,17,0,643.0,66.0,3.8,20.0,244.0,383.91,305.41
2016,2,18,17,15,570.0,57.5,3.65,19.0,190.5,306.1,239.66
2016,2,18,17,30,497.0,49.0,3.5,18.0,137.0,236.08,178.6
2016,2,18,17,45,372.0,37.0,3.4,17.5,89.5,156.29,110.18
2016,2,18,18,0,247.0,25.0,3.3,17.0,42.0,89.24,43.58
2016,2,18,18,15,123.5,12.5,3.5,17.0,21.0,30.6,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.0,4.4,14.5,16.0,20.77,0.0
2016,2,19,7,30,138.0,24.0,4.6,15.0,32.0,60.07,19.19
2016,2,19,7,45,272.0,39.5,4.8,15.5,77.5,125.52,87.9
2016,2,19,8,0,406.0,55.0,5.0,16.0,123.0,204.75,155.68
2016,2,19,8,15,484.0,65.5,5.1,16.5,175.0,272.98,216.08
2016,2,19,8,30,562.0,76.0,5.2,17.0,227.0,349.68,282.64
2016,2,19,8,45,618.5,82.0,5.3,17.5,281.0,418.85,341.79
2016,2,19,9,0,675.0,88.0,5.4,18.0,335.0,492.9,403.12
2016,2,19,9,15,337.5,111.0,5.35,18.5,234.5,342.43,280.97
2016,2,19,9,30,0.0,134.0,5.3,19.0,134.0,122.6,96.09
2016,2,19,9,45,0.0,148.0,5.25,19.5,148.5,135.7,106.47
2016,2,19,10,0,0.0,162.0,5.2,20.0,163.0,148.88,116.61
2016,2,19,10,15,122.0,220.0,5.1,20.5,293.5,329.42,263.6
2016,2,19,10,30,244.0,278.0,5.0,21.0,424.0,500.55,397.0
2016,2,19,10,45,546.0,198.5,4.95,21.5,550.0,714.54,562.53
2016,2,19,11,0,848.0,119.0,4.9,22.0,676.0,918.9,707.95
2016,2,19,11,15,856.0,121.0,4.8,22.5,702.0,952.24,726.67
2016,2,19,11,30,864.0,123.0,4.7,23.0,728.0,982.55,744.14
2016,2,19,11,45,865.5,125.5,4.6,23.5,744.5,1003.9,755.34
2016,2,19,12,0,867.0,128.0,4.5,24.0,761.0,1021.68,764.22
2016,2,19,12,15,869.5,129.0,4.45,24.0,770.0,1035.11,772.36
2016,2,19,12,30,872.0,130.0,4.4,24.0,779.0,1044.82,778.18
2016,2,19,12,45,870.0,130.5,4.35,24.5,779.0,1045.68,776.74
2016,2,19,13,0,868.0,131.0,4.3,25.0,779.0,1042.74,773.01
2016,2,19,13,15,865.0,130.5,4.2,25.0,770.0,1033.9,766.77
2016,2,19,13,30,862.0,130.0,4.1,25.0,761.0,1021.38,758.27
2016,2,19,13,45,855.0,129.5,4.1,25.0,743.5,1001.33,745.55
2016,2,19,14,0,848.0,129.0,4.1,25.0,726.0,977.89,730.69
2016,2,19,14,15,839.0,127.0,4.05,25.0,700.5,947.68,711.02
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,914.51,689.38
2016,2,19,14,45,817.5,122.5,4.0,25.0,642.0,874.95,663.55
2016,2,19,15,0,805.0,120.0,4.0,25.0,609.0,833.07,635.95
2016,2,19,15,15,787.5,116.5,3.9,24.5,569.5,784.0,603.78
2016,2,19,15,30,770.0,113.0,3.8,24.0,530.0,737.28,572.88
2016,2,19,15,45,745.5,108.5,3.75,24.0,484.5,679.42,532.02
2016,2,19,16,0,721.0,104.0,3.7,24.0,439.0,621.48,489.18
2016,2,19,16,15,687.0,98.5,3.3,23.0,389.0,556.77,440.95
2016,2,19,16,30,653.0,93.0,2.9,22.0,339.0,493.67,392.45
2016,2,19,16,45,604.0,85.5,2.55,21.5,286.5,422.67,335.69
2016,2,19,17,0,555.0,78.0,2.2,21.0,234.0,355.77,280.51
2016,2,19,17,15,481.5,67.5,2.1,20.0,182.0,280.52,218.18
2016,2,19,17,30,408.0,57.0,2.0,19.0,130.0,213.19,160.75
2016,2,19,17,45,292.5,42.0,1.95,18.5,85.0,137.26,96.85
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,75.5,38.93
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,25.97,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,18.64,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,50.7,19.08
2016,2,20,7,45,210.0,43.5,3.3,17.5,73.5,113.21,79.53
2016,2,20,8,0,318.0,62.0,3.6,18.0,116.0,181.98,137.76
2016,2,20,8,15,393.5,74.5,3.85,18.5,166.0,244.79,192.27
2016,2,20,8,30,469.0,87.0,4.1,19.0,216.0,316.29,253.28
2016,2,20,8,45,521.0,96.5,4.35,19.5,267.0,384.48,310.54
2016,2,20,9,0,573.0,106.0,4.6,20.0,318.0,454.74,368.04
2016,2,20,9,15,286.5,122.5,4.7,20.0,228.5,312.01,253.84
2016,2,20,9,30,0.0,139.0,4.8,20.0,139.0,127.42,99.58
2016,2,20,9,45,1.0,154.0,4.9,20.5,154.5,142.22,111.3
2016,2,20,10,0,2.0,169.0,5.0,21.0,170.0,157.19,122.85
2016,2,20,10,15,1.0,138.0,5.0,21.5,138.5,125.7,96.92
2016,2,20,10,30,0.0,107.0,5.0,22.0,107.0,95.43,72.1
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,117.88,89.83
2016,2,20,11,0,0.0,155.0,5.1,23.0,155.0,140.61,107.56
2016,2,20,11,15,1.0,160.0,5.05,23.0,161.0,146.21,111.84
2016,2,20,11,30,2.0,165.0,5.0,23.0,167.0,151.88,116.21
2016,2,20,11,45,1.5,162.5,5.0,23.5,164.0,148.98,113.53
2016,2,20,12,0,1.0,160.0,5.0,24.0,161.0,146.09,110.91
2016,2,20,12,15,6.0,198.5,5.0,24.0,203.0,188.13,144.0
2016,2,20,12,30,11.0,237.0,5.0,24.0,245.0,231.01,177.4
2016,2,20,12,45,9.5,222.5,5.0,24.5,229.5,215.15,164.65
2016,2,20,13,0,8.0,208.0,5.0,25.0,214.0,199.41,152.11
2016,2,20,13,15,16.0,247.0,4.95,25.0,259.0,245.97,188.45
2016,2,20,13,30,24.0,286.0,4.9,25.0,304.0,293.35,224.99
2016,2,20,13,45,176.0,306.5,4.9,25.5,431.5,498.88,384.35
2016,2,20,14,0,328.0,327.0,4.9,26.0,559.0,681.34,519.53
2016,2,20,14,15,194.0,313.0,4.8,26.0,449.0,515.79,395.51
2016,2,20,14,30,60.0,299.0,4.7,26.0,339.0,357.5,274.19
2016,2,20,14,45,104.0,295.0,4.6,26.0,360.0,390.77,301.53
2016,2,20,15,0,148.0,291.0,4.5,26.0,381.0,435.36,336.47
2016,2,20,15,15,200.5,267.5,4.25,25.5,381.5,446.16,346.92
2016,2,20,15,30,253.0,244.0,4.0,25.0,382.0,465.31,363.46
2016,2,20,15,45,192.0,225.5,3.8,24.5,325.5,377.27,296.48
2016,2,20,16,0,131.0,207.0,3.6,24.0,269.0,307.35,242.36
2016,2,20,16,15,120.0,186.0,3.2,23.5,237.5,271.59,214.92
2016,2,20,16,30,109.0,165.0,2.8,23.0,206.0,236.84,187.73
2016,2,20,16,45,103.0,141.0,2.45,22.5,175.5,202.4,160.33
2016,2,20,17,0,97.0,117.0,2.1,22.0,145.0,168.57,132.78
2016,2,20,17,15,77.5,93.5,2.15,21.5,112.5,130.55,101.34
2016,2,20,17,30,58.0,70.0,2.2,21.0,80.0,89.82,67.22
2016,2,20,17,45,29.0,47.5,2.3,21.0,52.5,55.69,38.55
2016,2,20,18,0,0.0,25.0,2.4,21.0,25.0,22.86,9.93
2016,2,20,18,15,0.0,12.5,2.6,20.5,12.5,11.37,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,16.5,2.0,1.82,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.5,0.0
2016,2,21,7,45,0.0,10.0,2.7,17.5,10.0,8.78,1.52
2016,2,21,8,0,0.0,16.0,3.0,18.0,16.0,14.06,6.12
2016,2,21,8,15,0.0,23.0,3.15,18.0,23.0,20.23,11.47
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,26.41,16.77
2016,2,21,8,45,0.0,37.0,3.45,18.5,37.0,32.61,21.95
2016,2,21,9,0,0.0,44.0,3.6,19.0,44.0,38.81,27.06
2016,2,21,9,15,0.0,80.0,3.6,19.0,80.0,70.9,53.74
2016,2,21,9,30,0.0,116.0,3.6,19.0,116.0,104.78,81.51
2016,2,21,9,45,0.0,136.0,3.6,19.0,136.0,123.67,96.66
2016,2,21,10,0,0.0,156.0,3.6,19.0,156.0,142.69,111.79
2016,2,21,10,15,0.0,133.0,3.5,19.0,133.0,120.05,93.11
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,98.21,75.16
2016,2,21,10,45,0.0,130.0,3.35,19.5,130.0,116.9,89.98
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,135.77,104.75
2016,2,21,11,15,0.0,150.5,3.15,20.0,150.5,136.16,104.84
2016,2,21,11,30,0.0,151.0,3.0,20.0,151.0,136.57,105.01
2016,2,21,11,45,2.5,167.5,2.85,20.0,169.0,154.68,119.4
2016,2,21,12,0,5.0,184.0,2.7,20.0,187.0,172.99,133.83
2016,2,21,12,15,7.0,200.5,2.45,20.0,205.5,190.98,147.88
2016,2,21,12,30,9.0,217.0,2.2,20.0,224.0,209.12,161.95
2016,2,21,12,45,8.0,209.5,1.95,20.5,216.0,200.78,154.91
2016,2,21,13,0,7.0,202.0,1.7,21.0,208.0,192.46,148.0
2016,2,21,13,15,17.0,248.0,1.5,21.0,261.0,247.81,191.07
2016,2,21,13,30,27.0,294.0,1.3,21.0,314.0,304.25,233.86
2016,2,21,13,45,21.5,273.5,1.15,21.0,289.5,277.82,213.34
2016,2,21,14,0,16.0,253.0,1.0,21.0,265.0,251.7,193.39
2016,2,21,14,15,17.5,250.0,0.95,21.0,262.5,250.08,192.5
2016,2,21,14,30,19.0,247.0,0.9,21.0,260.0,248.41,191.5
2016,2,21,14,45,54.5,266.0,0.9,21.0,300.0,314.46,243.2
2016,2,21,15,0,90.0,285.0,0.9,21.0,340.0,364.78,281.92
2016,2,21,15,15,71.5,259.5,0.85,21.0,301.5,319.16,247.29
2016,2,21,15,30,53.0,234.0,0.8,21.0,263.0,275.03,213.97
2016,2,21,15,45,26.5,169.5,0.75,21.0,184.0,184.48,143.82
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,94.15,71.68
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,82.62,62.86
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,71.14,53.75
2016,2,21,16,45,0.0,67.0,0.55,20.0,67.0,59.24,44.03
2016,2,21,17,0,0.0,54.0,0.5,20.0,54.0,47.68,34.46
2016,2,21,17,15,0.0,41.5,0.5,19.5,41.5,36.6,25.18
2016,2,21,17,30,0.0,29.0,0.5,19.0,29.0,25.54,15.76
2016,2,21,17,45,0.0,18.0,0.55,19.0,18.0,15.83,7.35
