Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,41.26,11.56
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,96.15,64.46
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,161.33,117.31
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,248.36,190.03
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,316.32,249.31
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,391.35,313.19
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,466.8,375.41
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,547.82,440.29
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,612.65,491.71
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,678.21,542.41
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,735.01,584.38
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,796.23,628.21
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,847.46,664.43
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,896.63,698.92
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,940.44,729.35
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,981.52,757.74
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,1015.57,780.35
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,1046.11,800.48
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,1070.66,815.08
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,1091.37,827.08
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,1104.79,835.18
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,1114.04,840.57
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,1116.73,840.26
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,1115.15,837.24
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,1107.02,831.32
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,1094.68,822.72
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,1075.34,809.85
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,1051.92,794.34
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,1022.6,776.12
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,989.66,755.39
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,947.41,726.58
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,902.48,695.82
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,853.1,662.79
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,801.54,627.84
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,744.45,587.2
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,686.1,544.67
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,621.58,495.79
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,560.49,447.94
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,489.4,390.14
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,420.69,332.65
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,345.11,268.48
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,275.22,207.06
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,197.16,139.48
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,132.37,83.35
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,51.25,9.09
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,55.14,19.65
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,138.46,91.92
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,205.54,150.82
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,284.26,219.81
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,355.32,282.56
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,432.07,347.82
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,501.08,404.76
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,572.31,461.16
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,637.09,511.07
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,697.72,556.39
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,755.9,595.83
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,812.66,632.98
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,863.42,664.64
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,911.94,694.04
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,952.88,717.68
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,990.59,738.75
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,964.55,719.49
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,910.67,681.99
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,1002.45,741.81
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,1090.36,795.53
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,1102.52,801.83
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,1110.56,806.54
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,1111.41,805.36
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,1108.1,801.8
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,1098.03,795.74
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,1083.9,787.33
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,1024.69,749.29
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,960.2,707.79
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,972.23,717.73
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,973.65,720.11
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,932.47,694.51
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,888.54,667.18
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,839.31,636.71
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,793.97,608.44
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,661.95,514.67
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,534.66,419.5
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,544.54,429.68
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,529.55,418.81
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,456.52,360.36
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,389.84,305.63
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,316.8,245.73
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,250.15,188.88
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,177.38,126.92
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,116.12,74.7
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,46.65,11.24
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,39.46,16.62
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,90.21,62.06
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,138.56,103.84
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,193.7,151.39
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,246.8,196.78
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,305.29,245.37
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,373.11,300.02
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,447.54,358.13
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,556.2,441.33
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,670.06,525.29
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,728.08,564.51
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,785.26,601.34
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,776.09,592.63
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,742.97,566.21
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,781.39,591.9
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,817.71,615.15
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,853.43,639.68
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,887.13,662.74
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,920.97,684.77
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,948.81,702.79
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,1026.21,754.76
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,1080.13,789.72
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,1080.35,789.19
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,1076.59,786.71
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,1066.77,781.08
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,1053.09,773.12
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,992.23,733.12
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,927.37,690.29
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,946.22,705.72
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,950.48,710.87
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,902.53,679.79
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,853.02,647.65
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,802.83,615.31
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,754.58,583.84
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,695.82,542.36
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,636.98,499.25
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,571.46,450.79
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,507.39,401.94
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,436.51,345.69
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,369.57,290.93
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,296.73,230.89
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,230.86,174.98
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,157.6,113.35
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,99.34,64.94
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,41.29,12.04
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,13.2,3.42
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,26.46,16.43
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,44.23,32.01
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,62.14,47.53
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,81.55,64.05
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,101.04,80.31
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,119.45,95.19
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,138.23,110.11
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,157.67,125.79
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,177.49,141.66
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,128.79,101.16
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,81.55,61.88
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,87.49,66.46
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,93.45,71.02
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,104.49,79.67
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,115.59,88.31
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,111.92,85.22
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,108.26,82.18
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,106.91,80.86
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,105.56,79.56
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,106.97,80.48
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,108.36,81.41
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,108.37,85.05
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,108.36,81.08
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,140.08,106.37
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,172.14,131.79
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,168.23,128.73
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,164.34,125.75
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,165.22,126.59
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,166.11,127.47
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,196.76,151.77
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,227.64,176.07
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,515.45,408.94
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,727.48,573.78
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,585.11,463.22
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,454.32,360.56
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,482.85,385.2
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,489.41,390.89
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,421.84,335.78
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,357.84,282.44
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,284.02,220.8
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,221.02,166.86
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,152.0,108.99
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,95.57,62.63
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,40.58,13.59
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.5,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,7.02,0.15
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,11.85,4.36
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,16.7,8.55
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,21.56,12.67
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,26.42,16.74
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,73.75,56.33
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,123.54,97.22
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,130.67,102.7
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,137.88,108.25
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,158.74,124.73
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,180.02,141.4
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,159.89,124.73
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,139.87,108.22
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,126.72,97.24
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,113.73,86.46
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,174.65,135.17
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,237.21,184.49
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,353.52,275.78
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,460.27,357.68
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,456.98,354.54
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,453.35,351.46
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,368.31,295.99
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,269.93,208.56
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,432.89,336.72
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,598.57,462.55
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,356.26,278.1
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,106.41,79.91
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,62.99,45.33
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,20.35,10.9
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,27.43,16.69
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,34.5,22.5
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,83.83,62.75
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,135.44,104.84
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,129.51,100.32
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,123.64,95.88
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,140.13,110.03
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,156.21,123.81
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,131.77,103.95
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,108.25,84.73
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,86.06,66.51
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,64.13,48.18
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,45.27,32.03
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,26.46,15.83
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,13.2,2.2
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,179.81,144.46
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,373.78,300.85
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,385.47,308.36
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,379.38,301.69
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,335.35,264.85
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,271.75,212.25
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,343.22,268.28
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,417.95,325.6
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,524.29,406.28
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,637.05,489.14
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,751.57,573.43
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,859.35,650.53
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,866.34,651.28
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,870.18,650.72
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,970.66,723.45
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,1043.72,771.13
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,1043.71,769.04
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,1051.9,772.99
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,1042.57,765.46
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,1029.47,755.72
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,1008.22,741.21
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,983.54,724.62
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,953.62,705.12
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,920.66,683.65
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,873.21,651.56
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,829.04,621.68
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,780.15,589.52
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,729.96,555.87
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,672.71,515.82
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,615.45,474.78
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,551.84,428.05
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,489.75,381.14
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,421.74,328.52
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,357.34,277.06
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,283.84,217.77
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,221.25,165.67
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,154.6,110.33
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,99.34,65.07
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,42.27,17.0
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,5.7,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,10.53,3.05
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,16.7,8.41
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,22.88,13.74
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,29.51,19.38
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,36.15,24.96
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,33.95,22.97
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,31.75,20.98
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,30.0,19.43
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,28.24,17.9
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,28.26,17.8
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,28.28,17.7
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,34.94,23.12
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,41.61,28.51
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,34.09,22.25
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,26.56,16.03
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,58.56,41.93
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,90.86,67.82
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,100.95,75.78
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,111.08,83.78
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,167.35,128.75
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,224.8,174.18
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,244.7,189.64
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,264.68,205.26
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,177.36,136.84
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,92.75,69.42
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,91.8,68.64
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,90.85,67.82
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,119.28,90.69
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,148.08,113.76
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,124.28,94.93
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,100.77,76.25
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,74.46,55.3
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,48.66,34.47
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,29.14,18.5
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,9.69,2.42
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,9.69,2.45
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,9.68,2.49
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,8.35,1.4
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,7.03,0.29
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,5.27,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.63,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.75,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.82,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,8.77,1.75
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,13.18,5.64
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,17.58,9.48
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,22.44,13.68
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,27.31,17.83
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,25.11,15.84
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,22.91,13.86
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,23.81,14.56
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,24.71,15.25
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,49.97,36.32
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,75.33,57.17
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,143.33,113.04
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,213.89,170.0
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,113.47,88.0
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,17.7,8.99
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,59.01,42.99
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,100.91,77.12
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,128.24,99.07
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,155.9,121.11
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,140.87,108.88
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,125.88,96.7
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,126.81,97.45
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,127.73,98.2
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,213.57,167.28
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,301.67,237.0
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,234.01,183.55
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,167.92,130.89
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,160.28,125.17
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,152.7,119.43
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,123.77,96.13
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,95.26,73.01
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,90.22,69.06
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,85.19,65.11
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,99.46,77.1
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,114.03,89.37
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,96.49,75.28
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,79.07,61.12
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,68.19,52.19
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,57.44,43.25
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,46.79,34.34
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,36.15,25.26
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,25.98,16.39
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,15.83,7.48
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,7.9,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,8.34,0.97
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,14.06,6.21
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,22.0,13.19
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,29.95,20.14
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,38.36,27.38
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,46.78,34.51
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,69.5,53.56
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,92.88,72.82
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,73.48,56.23
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,54.83,40.41
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,103.02,80.03
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,152.92,120.15
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,82.01,62.16
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,14.14,6.11
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,15.92,7.54
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,17.7,8.97
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,52.34,37.29
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,87.23,65.41
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,91.82,68.87
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,96.42,72.36
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,188.21,145.42
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,283.01,218.96
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,496.02,382.8
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,677.97,515.69
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,747.77,566.14
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,811.23,611.96
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,607.06,463.3
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,390.51,299.93
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,511.24,394.53
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,624.41,479.31
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,490.32,379.2
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,363.94,282.97
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,323.14,253.0
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,283.44,223.05
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,194.06,152.76
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,119.6,92.87
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,286.89,231.84
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,417.48,334.33
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,358.83,285.92
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,303.42,240.2
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,246.26,192.65
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,192.94,147.18
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,135.7,99.05
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,83.88,56.12
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,40.38,19.67
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.28,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,7.73,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,22.26,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,68.94,41.76
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,127.99,89.37
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,190.87,142.48
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,265.01,205.66
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,330.8,262.45
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,402.41,322.44
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,269.22,218.51
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,79.9,61.22
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,369.5,301.2
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,668.42,529.9
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,595.11,468.26
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,472.5,370.32
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,478.99,374.04
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,482.37,374.57
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,528.69,407.84
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,576.12,441.03
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,601.28,458.07
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,625.87,474.72
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,863.28,647.52
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,1056.04,771.17
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,936.86,690.5
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,771.49,572.04
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,942.2,697.33
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,1070.14,780.04
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,1060.32,772.56
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,1046.61,764.32
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,1026.09,752.47
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,1001.93,738.34
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,972.33,719.55
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,939.46,698.65
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,899.89,673.77
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,857.66,646.93
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,815.96,620.21
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,765.41,586.99
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,709.99,549.85
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,653.41,509.26
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,589.83,462.23
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,526.85,414.17
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,460.02,361.03
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,395.68,308.04
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,323.58,248.51
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,257.22,191.75
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,185.72,130.86
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,124.78,79.39
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,61.62,29.05
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,16.06,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,9.93,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,30.51,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,81.83,48.26
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,149.12,102.22
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,215.64,159.57
