Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,294.73,228.23
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,363.86,288.55
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,438.67,351.5
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,509.86,409.47
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,584.29,467.79
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,648.69,517.41
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,708.84,562.65
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,766.38,602.06
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,822.68,639.48
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,873.22,673.22
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,921.35,704.96
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,961.73,731.06
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,998.91,754.86
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,1030.8,776.17
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,1059.01,795.06
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,1079.9,807.86
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,1096.74,818.05
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,1106.91,824.79
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,1112.86,828.9
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,1112.06,826.98
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,1107.04,822.44
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,1095.76,814.8
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,1080.39,804.6
2016,3,13,13,45,962.0,101.5,6.0,26.0,877.0,1057.72,789.96
2016,3,13,14,0,954.0,102.0,6.0,26.0,856.0,1031.33,772.91
2016,3,13,14,15,946.5,101.0,5.85,26.0,828.0,1000.24,751.72
2016,3,13,14,30,939.0,100.0,5.7,26.0,800.0,965.75,728.3
2016,3,13,14,45,926.5,99.0,5.55,26.0,763.5,923.72,699.67
2016,3,13,15,0,914.0,98.0,5.4,26.0,727.0,879.06,669.17
2016,3,13,15,15,900.5,95.5,5.05,25.5,684.5,829.61,635.38
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,778.17,599.93
2016,3,13,15,45,866.5,90.5,4.4,25.0,593.0,724.76,561.99
2016,3,13,16,0,846.0,88.0,4.1,25.0,544.0,665.26,517.86
2016,3,13,16,15,820.0,84.5,3.6,24.0,490.0,600.95,470.11
2016,3,13,16,30,794.0,81.0,3.1,23.0,436.0,537.18,421.25
2016,3,13,16,45,755.5,76.5,2.7,22.5,379.0,467.07,365.44
2016,3,13,17,0,717.0,72.0,2.3,22.0,322.0,400.17,310.42
2016,3,13,17,15,660.0,65.5,2.15,21.0,264.0,326.88,249.92
2016,3,13,17,30,603.0,59.0,2.0,20.0,206.0,259.5,192.41
2016,3,13,17,45,510.0,49.5,1.9,19.0,151.5,186.35,130.59
2016,3,13,18,0,417.0,40.0,1.8,18.0,97.0,124.61,79.05
2016,3,13,18,15,252.0,25.5,1.75,17.5,55.0,60.9,29.34
2016,3,13,18,30,87.0,11.0,1.7,17.0,13.0,15.05,0.0
2016,3,13,18,45,43.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,10.93,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,38.47,1.71
2016,3,14,7,15,370.0,30.0,3.5,15.0,77.5,91.57,52.81
2016,3,14,7,30,520.0,42.0,3.6,16.0,126.0,161.79,108.95
2016,3,14,7,45,600.5,50.0,3.75,17.0,183.5,227.49,166.26
2016,3,14,8,0,681.0,58.0,3.9,18.0,241.0,302.54,231.52
2016,3,14,8,15,731.0,63.5,3.75,18.5,300.5,371.87,291.88
2016,3,14,8,30,781.0,69.0,3.6,19.0,360.0,445.91,353.99
2016,3,14,8,45,813.0,73.5,3.45,20.0,417.0,513.76,408.29
2016,3,14,9,0,845.0,78.0,3.3,21.0,474.0,583.36,461.44
2016,3,14,9,15,868.5,81.0,3.35,22.0,528.0,647.3,508.7
2016,3,14,9,30,892.0,84.0,3.4,23.0,582.0,707.07,551.27
2016,3,14,9,45,907.5,87.0,3.45,24.0,630.0,764.25,588.63
2016,3,14,10,0,923.0,90.0,3.5,25.0,678.0,819.97,623.72
2016,3,14,10,15,935.5,92.0,3.75,25.5,720.0,870.4,656.74
2016,3,14,10,30,948.0,94.0,4.0,26.0,762.0,918.52,687.87
2016,3,14,10,45,956.0,96.0,4.3,27.0,796.5,960.07,713.16
2016,3,14,11,0,964.0,98.0,4.6,28.0,831.0,998.49,736.09
2016,3,14,11,15,970.0,99.5,4.6,28.0,857.0,1031.15,756.51
2016,3,14,11,30,976.0,101.0,4.6,28.0,883.0,1060.18,774.51
2016,3,14,11,45,979.5,102.0,4.6,28.5,900.5,1082.42,786.56
2016,3,14,12,0,983.0,103.0,4.6,29.0,918.0,1100.68,796.09
2016,3,14,12,15,984.5,103.0,4.6,29.0,926.0,1111.74,802.71
2016,3,14,12,30,986.0,103.0,4.6,29.0,934.0,1118.6,806.83
2016,3,14,12,45,985.0,103.5,4.65,29.0,932.5,1119.24,807.47
2016,3,14,13,0,984.0,104.0,4.7,29.0,931.0,1115.64,805.67
2016,3,14,13,15,981.0,103.5,4.7,29.0,920.0,1104.73,798.96
2016,3,14,13,30,978.0,103.0,4.7,29.0,909.0,1089.69,789.78
2016,3,14,13,45,972.0,102.5,4.7,29.0,889.0,1067.68,776.21
2016,3,14,14,0,966.0,102.0,4.7,29.0,869.0,1041.84,760.26
2016,3,14,14,15,958.5,101.0,4.55,29.0,840.5,1010.38,739.67
2016,3,14,14,30,951.0,100.0,4.4,29.0,812.0,975.5,717.03
2016,3,14,14,45,935.0,100.5,4.3,29.0,774.0,931.6,688.61
2016,3,14,15,0,919.0,101.0,4.2,29.0,736.0,885.26,658.44
2016,3,14,15,15,904.5,98.5,3.95,28.5,692.5,834.77,625.8
2016,3,14,15,30,890.0,96.0,3.7,28.0,649.0,782.35,591.45
2016,3,14,15,45,869.0,93.5,3.5,27.5,599.5,728.43,555.81
2016,3,14,16,0,848.0,91.0,3.3,27.0,550.0,668.43,513.23
2016,3,14,16,15,821.5,87.0,3.05,26.0,495.5,603.12,466.14
2016,3,14,16,30,795.0,83.0,2.8,25.0,441.0,538.42,417.85
2016,3,14,16,45,757.0,78.5,2.6,24.5,384.0,468.49,363.22
2016,3,14,17,0,719.0,74.0,2.4,24.0,327.0,401.74,309.17
2016,3,14,17,15,663.0,67.0,2.35,23.0,268.5,328.2,249.06
2016,3,14,17,30,607.0,60.0,2.3,22.0,210.0,260.48,191.71
2016,3,14,17,45,516.0,50.5,2.25,21.0,155.0,187.7,130.53
2016,3,14,18,0,425.0,41.0,2.2,20.0,100.0,126.07,79.36
2016,3,14,18,15,264.5,26.5,2.25,19.5,57.0,62.91,30.66
2016,3,14,18,30,104.0,12.0,2.3,19.0,14.0,16.74,0.0
2016,3,14,18,45,52.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,11.44,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,34.72,5.75
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,84.97,50.99
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,150.19,102.86
2016,3,15,7,45,522.0,59.0,3.95,18.0,178.5,214.82,157.78
2016,3,15,8,0,619.0,67.0,4.0,19.0,236.0,291.06,222.75
2016,3,15,8,15,670.5,73.5,3.9,19.5,294.0,358.44,280.91
2016,3,15,8,30,722.0,80.0,3.8,20.0,352.0,430.86,341.35
2016,3,15,8,45,762.5,83.0,3.75,21.0,409.5,497.73,394.88
2016,3,15,9,0,803.0,86.0,3.7,22.0,467.0,567.96,448.82
2016,3,15,9,15,827.5,90.0,3.7,23.0,520.0,631.47,495.68
2016,3,15,9,30,852.0,94.0,3.7,24.0,573.0,695.2,540.94
2016,3,15,9,45,871.5,96.0,3.7,25.0,621.5,752.96,579.25
2016,3,15,10,0,891.0,98.0,3.7,26.0,670.0,804.02,610.99
2016,3,15,10,15,903.5,100.5,3.75,26.5,711.0,853.63,642.56
2016,3,15,10,30,916.0,103.0,3.8,27.0,752.0,901.03,672.17
2016,3,15,10,45,926.0,104.0,3.9,27.5,786.0,942.13,697.47
2016,3,15,11,0,936.0,105.0,4.0,28.0,820.0,980.32,720.67
2016,3,15,11,15,941.5,106.5,4.05,28.0,845.5,1011.69,740.42
2016,3,15,11,30,947.0,108.0,4.1,28.0,871.0,1039.52,757.9
2016,3,15,11,45,942.5,113.5,4.2,28.5,885.5,1058.1,768.23
2016,3,15,12,0,938.0,119.0,4.3,29.0,900.0,1072.55,776.03
2016,3,15,12,15,939.0,119.5,4.35,29.0,907.5,1083.13,782.72
2016,3,15,12,30,940.0,120.0,4.4,29.0,915.0,1089.69,786.99
2016,3,15,12,45,794.0,201.5,4.5,29.0,872.5,1048.86,761.07
2016,3,15,13,0,648.0,283.0,4.6,29.0,830.0,981.33,716.27
2016,3,15,13,15,791.0,200.0,4.55,29.0,860.5,1035.05,753.52
2016,3,15,13,30,934.0,117.0,4.5,29.0,891.0,1060.25,769.71
2016,3,15,13,45,931.5,115.0,4.5,29.0,872.0,1040.69,757.36
2016,3,15,14,0,929.0,113.0,4.5,29.0,853.0,1017.34,742.93
2016,3,15,14,15,830.5,153.5,4.4,28.5,799.0,955.55,703.92
2016,3,15,14,30,732.0,194.0,4.3,28.0,745.0,890.62,662.45
2016,3,15,14,45,687.0,200.0,4.2,28.0,698.0,832.41,623.53
2016,3,15,15,0,642.0,206.0,4.1,28.0,651.0,774.19,582.98
2016,3,15,15,15,615.0,198.0,3.85,27.5,604.5,717.19,543.9
2016,3,15,15,30,588.0,190.0,3.6,27.0,558.0,655.37,500.77
2016,3,15,15,45,472.0,205.5,3.35,27.0,486.5,560.47,430.23
2016,3,15,16,0,356.0,221.0,3.1,27.0,415.0,464.93,358.35
2016,3,15,16,15,508.0,161.5,2.8,26.0,408.0,485.74,376.92
2016,3,15,16,30,660.0,102.0,2.5,25.0,401.0,483.72,376.27
2016,3,15,16,45,606.5,101.5,2.25,24.5,349.0,417.49,324.03
2016,3,15,17,0,553.0,101.0,2.0,24.0,297.0,355.71,274.26
2016,3,15,17,15,509.5,88.0,2.0,23.0,244.0,290.6,221.45
2016,3,15,17,30,466.0,75.0,2.0,22.0,191.0,230.07,170.67
2016,3,15,17,45,391.5,60.5,2.0,21.0,141.0,163.2,114.89
2016,3,15,18,0,317.0,46.0,2.0,20.0,91.0,108.4,69.58
2016,3,15,18,15,158.5,30.0,2.15,19.5,52.5,51.81,27.0
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,1.85,12.5,11.5,10.11,0.0
2016,3,16,7,0,44.0,21.0,2.0,13.0,23.0,23.58,5.76
2016,3,16,7,15,107.0,42.0,2.15,13.5,57.5,59.23,38.58
2016,3,16,7,30,170.0,63.0,2.3,14.0,92.0,101.27,73.2
2016,3,16,7,45,200.5,86.0,2.45,14.5,132.5,144.35,110.65
2016,3,16,8,0,231.0,109.0,2.6,15.0,173.0,191.26,151.19
2016,3,16,8,15,259.0,128.5,2.9,16.0,215.5,237.24,190.16
2016,3,16,8,30,287.0,148.0,3.2,17.0,258.0,286.34,230.77
2016,3,16,8,45,419.5,144.5,3.55,18.0,331.5,377.84,304.56
2016,3,16,9,0,552.0,141.0,3.9,19.0,405.0,476.1,382.29
2016,3,16,9,15,586.0,148.0,4.1,19.5,455.5,540.91,432.3
2016,3,16,9,30,620.0,155.0,4.3,20.0,506.0,603.0,479.28
2016,3,16,9,45,743.0,130.5,4.55,20.5,585.5,698.59,552.19
2016,3,16,10,0,866.0,106.0,4.8,21.0,665.0,799.21,624.85
2016,3,16,10,15,878.5,108.5,4.7,21.5,705.5,848.44,656.27
2016,3,16,10,30,891.0,111.0,4.6,22.0,746.0,888.22,680.69
2016,3,16,10,45,900.5,112.5,4.5,22.5,779.0,928.51,705.09
2016,3,16,11,0,910.0,114.0,4.4,23.0,812.0,965.95,727.39
2016,3,16,11,15,915.5,115.0,4.2,23.0,837.0,996.03,745.43
2016,3,16,11,30,921.0,116.0,4.0,23.0,862.0,1022.66,761.01
2016,3,16,11,45,921.5,118.5,3.8,23.5,877.5,1042.38,770.37
2016,3,16,12,0,922.0,121.0,3.6,24.0,893.0,1058.24,777.13
2016,3,16,12,15,923.0,121.5,3.4,24.0,900.0,1068.58,781.77
2016,3,16,12,30,924.0,122.0,3.2,24.0,907.0,1074.98,783.89
2016,3,16,12,45,919.0,124.0,3.05,24.5,904.0,1072.91,779.56
2016,3,16,13,0,914.0,126.0,2.9,25.0,901.0,1066.88,772.88
2016,3,16,13,15,910.5,126.0,2.75,25.0,890.5,1056.38,765.01
2016,3,16,13,30,907.0,126.0,2.6,25.0,880.0,1042.06,754.85
2016,3,16,13,45,897.5,127.0,2.5,25.0,859.5,1019.21,739.87
2016,3,16,14,0,888.0,128.0,2.4,25.0,839.0,992.95,722.87
2016,3,16,14,15,879.5,126.5,2.3,25.0,811.0,961.8,702.78
2016,3,16,14,30,871.0,125.0,2.2,25.0,783.0,936.34,686.49
2016,3,16,14,45,834.5,135.5,2.15,25.0,742.5,887.05,654.92
2016,3,16,15,0,798.0,146.0,2.1,25.0,702.0,836.53,622.44
2016,3,16,15,15,780.5,142.5,2.0,25.0,659.5,790.11,592.0
2016,3,16,15,30,763.0,139.0,1.9,25.0,617.0,738.29,557.14
2016,3,16,15,45,729.0,138.5,1.85,25.0,567.5,677.0,514.28
2016,3,16,16,0,695.0,138.0,1.8,25.0,518.0,616.53,471.04
2016,3,16,16,15,663.5,131.5,1.65,24.5,465.5,552.72,424.77
2016,3,16,16,30,632.0,125.0,1.5,24.0,413.0,490.46,378.28
2016,3,16,16,45,571.0,121.0,1.35,23.5,356.5,418.01,322.73
2016,3,16,17,0,510.0,117.0,1.2,23.0,300.0,348.19,267.8
2016,3,16,17,15,450.0,104.5,1.1,22.0,245.0,280.5,213.75
2016,3,16,17,30,390.0,92.0,1.0,21.0,190.0,219.54,163.72
2016,3,16,17,45,292.5,75.5,0.95,20.5,138.5,152.6,109.39
2016,3,16,18,0,195.0,59.0,0.9,20.0,87.0,95.42,63.98
2016,3,16,18,15,108.5,35.0,0.95,19.5,49.0,48.32,26.71
2016,3,16,18,30,22.0,11.0,1.0,19.0,11.0,11.15,0.0
2016,3,16,18,45,11.0,5.5,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.5,12.5,1.25,17.5,15.5,12.68,0.0
2016,3,17,7,0,103.0,25.0,1.4,18.0,31.0,33.52,11.48
2016,3,17,7,15,214.5,43.5,1.4,18.0,75.0,79.57,49.92
2016,3,17,7,30,326.0,62.0,1.4,18.0,119.0,137.59,95.93
2016,3,17,7,45,410.5,74.0,1.45,18.5,172.5,195.86,144.69
2016,3,17,8,0,495.0,86.0,1.5,19.0,226.0,267.42,204.57
2016,3,17,8,15,247.5,65.5,1.45,19.5,135.5,174.04,136.07
2016,3,17,8,30,0.0,45.0,1.4,20.0,45.0,39.7,27.57
2016,3,17,8,45,0.0,64.5,1.35,20.5,64.5,57.01,41.85
2016,3,17,9,0,0.0,84.0,1.3,21.0,84.0,74.36,55.81
2016,3,17,9,15,0.5,124.0,1.3,21.0,124.5,111.32,85.55
2016,3,17,9,30,1.0,164.0,1.3,21.0,165.0,148.94,115.25
2016,3,17,9,45,10.0,201.0,1.3,21.5,207.5,190.46,147.47
2016,3,17,10,0,19.0,238.0,1.3,22.0,250.0,233.17,179.95
2016,3,17,10,15,31.5,273.0,1.3,22.0,295.0,289.6,222.71
2016,3,17,10,30,44.0,308.0,1.3,22.0,340.0,337.5,258.23
2016,3,17,10,45,69.5,341.0,1.35,22.5,394.0,395.98,301.0
2016,3,17,11,0,95.0,374.0,1.4,23.0,448.0,456.19,344.08
2016,3,17,11,15,94.5,386.5,1.4,23.0,462.0,471.41,354.08
2016,3,17,11,30,94.0,399.0,1.4,23.0,476.0,486.31,364.16
2016,3,17,11,45,65.0,377.5,1.45,23.5,431.5,436.69,327.0
2016,3,17,12,0,36.0,356.0,1.5,24.0,387.0,386.1,289.17
2016,3,17,12,15,119.5,397.0,1.55,24.0,499.0,530.6,395.49
2016,3,17,12,30,203.0,438.0,1.6,24.0,611.0,659.61,486.03
2016,3,17,12,45,222.5,434.5,1.65,24.0,624.0,675.82,496.9
2016,3,17,13,0,242.0,431.0,1.7,24.0,637.0,690.86,508.0
2016,3,17,13,15,247.0,424.5,1.7,24.0,633.0,686.78,505.48
2016,3,17,13,30,252.0,418.0,1.7,24.0,629.0,697.39,512.93
2016,3,17,13,45,166.0,402.0,1.7,24.0,540.0,576.09,427.7
2016,3,17,14,0,80.0,386.0,1.7,24.0,451.0,457.89,342.74
2016,3,17,14,15,199.5,370.5,1.65,24.0,524.0,565.19,423.74
2016,3,17,14,30,319.0,355.0,1.6,24.0,597.0,664.19,494.95
2016,3,17,14,45,254.0,347.5,1.55,24.0,535.0,588.28,440.21
2016,3,17,15,0,189.0,340.0,1.5,24.0,473.0,503.18,379.54
2016,3,17,15,15,186.5,319.0,1.5,24.0,443.5,471.18,357.82
2016,3,17,15,30,184.0,298.0,1.5,24.0,414.0,438.9,335.21
2016,3,17,15,45,167.0,274.5,1.5,24.0,373.5,393.62,302.4
2016,3,17,16,0,150.0,251.0,1.5,24.0,333.0,349.65,270.07
2016,3,17,16,15,277.5,208.5,1.5,23.5,342.5,383.19,298.23
2016,3,17,16,30,405.0,166.0,1.5,23.0,352.0,401.63,313.2
2016,3,17,16,45,376.0,150.5,1.5,23.0,306.0,346.71,270.1
2016,3,17,17,0,347.0,135.0,1.5,23.0,260.0,288.08,223.47
2016,3,17,17,15,399.5,107.5,1.35,22.0,227.5,263.6,201.87
2016,3,17,17,30,452.0,80.0,1.2,21.0,195.0,225.74,167.4
2016,3,17,17,45,367.0,66.0,1.1,20.5,144.0,160.65,113.42
2016,3,17,18,0,282.0,52.0,1.0,20.0,93.0,106.23,69.19
2016,3,17,18,15,141.0,33.5,1.05,19.5,54.0,52.01,28.56
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,16.5,13.5,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,33.0,34.85,14.23
2016,3,18,7,15,200.0,47.0,1.0,18.5,77.5,80.62,51.47
2016,3,18,7,30,305.0,67.0,1.1,19.0,122.0,137.82,96.59
2016,3,18,7,45,386.5,80.5,1.25,19.5,175.0,195.51,144.5
2016,3,18,8,0,468.0,94.0,1.4,20.0,228.0,263.17,200.83
2016,3,18,8,15,234.0,74.5,1.45,20.0,141.5,178.0,139.09
2016,3,18,8,30,0.0,55.0,1.5,20.0,55.0,48.56,34.93
2016,3,18,8,45,0.0,70.0,1.6,20.5,70.0,61.89,45.86
2016,3,18,9,0,0.0,85.0,1.7,21.0,85.0,75.26,56.52
2016,3,18,9,15,0.0,90.0,1.7,21.0,90.0,79.75,59.96
2016,3,18,9,30,0.0,95.0,1.7,21.0,95.0,84.27,63.41
2016,3,18,9,45,1.0,132.0,1.75,21.5,133.0,118.9,90.91
2016,3,18,10,0,2.0,169.0,1.8,22.0,171.0,154.1,118.32
2016,3,18,10,15,1.0,160.0,1.75,22.0,161.5,144.89,110.65
2016,3,18,10,30,0.0,151.0,1.7,22.0,152.0,135.69,103.15
2016,3,18,10,45,19.5,240.5,1.65,22.5,256.0,237.36,182.26
2016,3,18,11,0,39.0,330.0,1.6,23.0,360.0,358.06,272.23
2016,3,18,11,15,20.5,240.0,1.5,23.0,256.0,249.69,189.84
2016,3,18,11,30,2.0,150.0,1.4,23.0,152.0,136.84,102.78
2016,3,18,11,45,11.0,229.0,1.3,23.5,239.0,219.81,166.78
2016,3,18,12,0,20.0,308.0,1.2,24.0,326.0,304.98,229.81
2016,3,18,12,15,29.0,338.5,1.05,24.0,364.0,360.76,269.94
2016,3,18,12,30,38.0,369.0,0.9,24.0,402.0,401.92,298.81
2016,3,18,12,45,235.0,368.0,0.8,24.5,569.5,633.51,464.22
2016,3,18,13,0,432.0,367.0,0.7,25.0,737.0,844.04,601.09
2016,3,18,13,15,227.0,341.5,0.8,25.0,536.0,594.07,432.53
2016,3,18,13,30,22.0,316.0,0.9,25.0,335.0,314.61,233.28
2016,3,18,13,45,271.0,313.5,1.0,25.5,533.0,599.37,444.35
2016,3,18,14,0,520.0,311.0,1.1,26.0,731.0,842.09,607.76
2016,3,18,14,15,474.5,314.5,1.2,26.0,688.0,788.81,571.2
2016,3,18,14,30,429.0,318.0,1.3,26.0,645.0,735.7,537.41
2016,3,18,14,45,505.0,274.5,1.4,26.0,642.5,741.87,545.84
2016,3,18,15,0,581.0,231.0,1.5,26.0,640.0,740.35,548.34
2016,3,18,15,15,474.5,249.0,1.5,25.5,570.5,649.34,485.69
2016,3,18,15,30,368.0,267.0,1.5,25.0,501.0,554.58,419.47
2016,3,18,15,45,184.0,207.0,1.55,25.0,324.0,335.49,258.57
2016,3,18,16,0,0.0,147.0,1.6,25.0,147.0,132.31,100.12
2016,3,18,16,15,0.0,133.5,1.6,24.5,133.5,119.9,91.24
2016,3,18,16,30,0.0,120.0,1.6,24.0,120.0,107.54,81.89
2016,3,18,16,45,0.0,104.0,1.65,23.5,104.0,92.92,70.57
2016,3,18,17,0,0.0,88.0,1.7,23.0,88.0,78.38,59.09
2016,3,18,17,15,0.0,72.0,2.0,22.5,72.0,63.9,47.44
2016,3,18,17,30,0.0,56.0,2.3,22.0,56.0,49.49,35.59
2016,3,18,17,45,0.0,41.0,2.65,21.5,41.0,36.17,24.41
2016,3,18,18,0,0.0,26.0,3.0,21.0,26.0,22.89,13.13
2016,3,18,18,15,0.0,15.0,3.75,20.0,15.0,13.19,4.52
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,6.0,10.0,9.1,0.0
2016,3,19,7,0,0.0,20.0,6.8,6.0,20.0,17.63,7.16
2016,3,19,7,15,8.0,43.0,6.85,6.0,44.5,39.61,27.88
2016,3,19,7,30,16.0,66.0,6.9,6.0,69.0,62.82,48.57
2016,3,19,7,45,33.0,89.0,6.95,6.5,98.0,92.19,74.26
2016,3,19,8,0,50.0,112.0,7.0,7.0,127.0,122.13,100.37
2016,3,19,8,15,97.5,139.0,7.0,7.5,175.5,175.87,146.52
2016,3,19,8,30,145.0,166.0,7.0,8.0,224.0,231.15,193.79
2016,3,19,8,45,433.5,141.5,7.05,8.5,348.0,381.86,322.16
2016,3,19,9,0,722.0,117.0,7.1,9.0,472.0,555.3,467.54
2016,3,19,9,15,748.5,122.0,7.05,9.5,524.5,617.3,517.88
2016,3,19,9,30,775.0,127.0,7.0,10.0,577.0,679.91,567.58
2016,3,19,9,45,799.0,129.0,7.0,11.0,625.0,735.09,609.29
2016,3,19,10,0,823.0,131.0,7.0,12.0,673.0,792.29,650.09
2016,3,19,10,15,837.5,134.0,6.95,12.0,714.0,841.95,686.29
2016,3,19,10,30,852.0,137.0,6.9,12.0,755.0,889.7,720.73
2016,3,19,10,45,867.5,136.5,6.85,12.5,789.5,932.48,749.72
2016,3,19,11,0,883.0,136.0,6.8,13.0,824.0,972.8,776.59
2016,3,19,11,15,890.0,137.5,6.75,13.5,849.5,1004.53,796.91
2016,3,19,11,30,897.0,139.0,6.7,14.0,875.0,1022.16,806.91
2016,3,19,11,45,906.5,136.5,6.65,14.5,893.5,1044.89,820.71
2016,3,19,12,0,916.0,134.0,6.6,15.0,912.0,1064.09,831.93
2016,3,19,12,15,918.5,134.5,6.5,15.0,919.5,1075.64,839.06
2016,3,19,12,30,921.0,135.0,6.4,15.0,927.0,1083.28,843.56
2016,3,19,12,45,925.0,132.5,6.35,15.0,927.0,1085.4,844.65
2016,3,19,13,0,929.0,130.0,6.3,15.0,927.0,1083.52,843.1
2016,3,19,13,15,926.5,129.0,6.2,15.0,916.5,1072.65,835.01
2016,3,19,13,30,924.0,128.0,6.1,15.0,906.0,1057.87,824.37
2016,3,19,13,45,923.0,125.0,6.1,15.5,887.5,1038.64,809.84
2016,3,19,14,0,922.0,122.0,6.1,16.0,869.0,1015.6,792.76
2016,3,19,14,15,915.0,120.5,6.05,15.5,841.0,984.83,772.96
2016,3,19,14,30,908.0,119.0,6.0,15.0,813.0,950.78,750.75
2016,3,19,14,45,901.5,115.0,5.95,15.0,778.0,911.45,723.18
2016,3,19,15,0,895.0,111.0,5.9,15.0,743.0,869.17,693.35
2016,3,19,15,15,881.0,108.0,5.8,15.0,700.0,825.38,662.01
2016,3,19,15,30,867.0,105.0,5.7,15.0,657.0,772.9,623.93
2016,3,19,15,45,850.5,101.0,5.65,15.0,608.5,716.0,581.89
2016,3,19,16,0,834.0,97.0,5.6,15.0,560.0,658.06,536.65
2016,3,19,16,15,808.5,93.0,5.45,14.5,506.0,594.01,486.11
2016,3,19,16,30,783.0,89.0,5.3,14.0,452.0,530.52,434.54
2016,3,19,16,45,747.0,83.5,5.15,13.5,394.5,461.29,376.78
2016,3,19,17,0,711.0,78.0,5.0,13.0,337.0,394.91,319.56
2016,3,19,17,15,656.5,71.0,4.6,12.5,279.0,322.73,255.98
2016,3,19,17,30,602.0,64.0,4.2,12.0,221.0,256.21,196.05
2016,3,19,17,45,514.5,54.5,3.8,11.5,165.0,185.29,133.46
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,125.1,81.6
2016,3,19,18,15,278.0,30.0,3.25,10.5,64.5,63.98,34.25
2016,3,19,18,30,129.0,15.0,3.1,10.0,20.0,20.34,0.0
2016,3,19,18,45,64.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,3.5,23.0,15.47,0.0
2016,3,20,7,0,272.0,26.0,3.5,4.0,46.0,52.78,24.65
2016,3,20,7,15,394.5,38.5,3.55,5.0,97.0,104.16,66.1
2016,3,20,7,30,517.0,51.0,3.6,6.0,148.0,171.13,122.36
2016,3,20,7,45,587.0,60.0,3.65,7.0,205.5,235.1,180.21
2016,3,20,8,0,657.0,69.0,3.7,8.0,263.0,307.25,244.97
2016,3,20,8,15,704.0,75.0,3.75,8.5,322.5,374.64,305.44
2016,3,20,8,30,751.0,81.0,3.8,9.0,382.0,446.12,367.51
2016,3,20,8,45,782.5,86.5,3.9,10.0,439.0,513.06,423.3
2016,3,20,9,0,814.0,92.0,4.0,11.0,496.0,581.72,478.35
2016,3,20,9,15,837.5,95.5,3.95,11.0,549.5,644.52,528.41
2016,3,20,9,30,861.0,99.0,3.9,11.0,603.0,707.37,577.05
2016,3,20,9,45,878.0,102.0,3.9,11.5,651.0,764.62,618.15
2016,3,20,10,0,895.0,105.0,3.9,12.0,699.0,814.83,652.24
2016,3,20,10,15,907.5,107.5,3.95,12.5,740.5,864.3,685.53
2016,3,20,10,30,920.0,110.0,4.0,13.0,782.0,911.52,716.75
2016,3,20,10,45,930.0,111.5,4.05,13.5,816.0,952.94,743.49
2016,3,20,11,0,940.0,113.0,4.1,14.0,850.0,991.42,767.96
2016,3,20,11,15,946.0,114.5,4.15,14.0,875.5,1022.97,788.92
2016,3,20,11,30,952.0,116.0,4.2,14.0,901.0,1050.96,807.5
2016,3,20,11,45,958.0,115.5,4.3,14.5,918.5,1073.15,820.94
2016,3,20,12,0,964.0,115.0,4.4,15.0,936.0,1091.5,832.25
2016,3,20,12,15,965.5,115.5,4.45,15.0,944.0,1102.41,839.71
2016,3,20,12,30,967.0,116.0,4.5,15.0,952.0,1109.2,844.6
2016,3,20,12,45,968.5,115.0,4.6,15.5,951.0,1110.26,844.7
2016,3,20,13,0,970.0,114.0,4.7,16.0,950.0,1107.15,842.16
2016,3,20,13,15,967.5,113.5,4.7,16.0,939.0,1096.38,835.16
2016,3,20,13,30,965.0,113.0,4.7,16.0,928.0,1081.54,825.58
2016,3,20,13,45,963.0,111.0,4.7,16.0,909.0,1061.6,812.66
2016,3,20,14,0,961.0,109.0,4.7,16.0,890.0,1037.73,797.14
2016,3,20,14,15,954.0,107.5,4.7,16.0,861.5,1005.93,776.17
2016,3,20,14,30,947.0,106.0,4.7,16.0,833.0,970.7,752.8
2016,3,20,14,45,940.0,103.0,4.7,16.0,797.5,930.64,725.94
2016,3,20,15,0,933.0,100.0,4.7,16.0,762.0,887.54,696.74
2016,3,20,15,15,920.0,97.5,4.6,15.5,718.5,837.43,662.83
2016,3,20,15,30,907.0,95.0,4.5,15.0,675.0,785.23,627.01
2016,3,20,15,45,893.0,91.0,4.45,15.0,626.0,728.95,586.76
2016,3,20,16,0,879.0,87.0,4.4,15.0,577.0,674.9,545.29
2016,3,20,16,15,855.0,83.5,4.2,14.5,522.0,610.05,494.62
2016,3,20,16,30,831.0,80.0,4.0,14.0,467.0,545.49,442.88
2016,3,20,16,45,800.5,74.5,3.8,14.0,409.5,476.35,385.13
2016,3,20,17,0,770.0,69.0,3.6,14.0,352.0,409.02,327.08
2016,3,20,17,15,719.0,63.5,3.1,12.5,292.5,336.38,264.52
2016,3,20,17,30,668.0,58.0,2.6,11.0,233.0,268.68,204.32
2016,3,20,17,45,588.0,49.5,2.1,10.0,175.5,196.64,140.47
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,134.31,86.24
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,70.08,36.59
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,24.16,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.9,3.0,27.0,16.54,0.0
2016,3,21,7,0,346.0,26.0,2.2,4.0,54.0,59.87,28.31
2016,3,21,7,15,468.0,37.0,2.35,4.5,107.5,114.31,71.75
2016,3,21,7,30,590.0,48.0,2.5,5.0,161.0,184.49,131.35
2016,3,21,7,45,658.5,55.0,2.7,6.0,221.0,250.8,191.78
2016,3,21,8,0,727.0,62.0,2.9,7.0,281.0,324.74,258.52
2016,3,21,8,15,770.5,67.0,3.05,8.0,341.0,393.75,320.12
2016,3,21,8,30,814.0,72.0,3.2,9.0,401.0,466.57,382.7
2016,3,21,8,45,843.5,76.0,3.4,10.0,459.0,534.34,439.13
2016,3,21,9,0,873.0,80.0,3.6,11.0,517.0,603.46,494.49
2016,3,21,9,15,894.0,83.0,3.55,11.5,570.5,663.7,541.33
2016,3,21,9,30,915.0,86.0,3.5,12.0,624.0,726.34,588.28
2016,3,21,9,45,929.5,88.5,3.45,12.5,672.5,782.98,627.22
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,837.97,663.9
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,887.6,696.33
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,934.7,726.49
2016,3,21,10,45,973.5,96.5,3.4,14.5,837.5,975.36,751.77
2016,3,21,11,0,981.0,98.0,3.4,15.0,871.0,1012.77,774.59
2016,3,21,11,15,986.5,99.0,3.35,15.5,896.5,1044.29,792.83
2016,3,21,11,30,992.0,100.0,3.3,16.0,922.0,1072.08,808.44
2016,3,21,11,45,994.5,101.0,3.3,16.5,938.5,1093.04,819.93
2016,3,21,12,0,997.0,102.0,3.3,17.0,955.0,1109.89,828.81
2016,3,21,12,15,998.5,102.5,3.3,17.0,962.5,1121.02,835.62
2016,3,21,12,30,1000.0,103.0,3.3,17.0,970.0,1127.9,839.83
2016,3,21,12,45,999.0,103.0,3.3,17.5,968.0,1127.42,837.84
2016,3,21,13,0,998.0,103.0,3.3,18.0,966.0,1122.64,833.28
2016,3,21,13,15,995.5,102.5,3.35,18.0,955.0,1111.57,826.85
2016,3,21,13,30,993.0,102.0,3.4,18.0,944.0,1096.3,817.82
2016,3,21,13,45,988.0,101.0,3.45,18.5,923.5,1073.96,802.7
2016,3,21,14,0,983.0,100.0,3.5,19.0,903.0,1047.71,785.11
2016,3,21,14,15,976.5,99.0,3.55,19.0,874.0,1016.29,765.58
2016,3,21,14,30,970.0,98.0,3.6,19.0,845.0,981.33,743.6
2016,3,21,14,45,950.5,101.0,3.65,19.0,806.0,936.08,714.4
2016,3,21,15,0,931.0,104.0,3.7,19.0,767.0,888.59,683.37
2016,3,21,15,15,917.5,101.5,3.7,18.5,723.0,838.12,650.84
2016,3,21,15,30,904.0,99.0,3.7,18.0,679.0,785.62,616.29
2016,3,21,15,45,887.0,95.5,3.75,18.0,629.0,732.26,579.35
2016,3,21,16,0,870.0,92.0,3.8,18.0,579.0,672.75,535.01
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.0,607.72,485.5
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,543.11,434.71
2016,3,21,16,45,786.5,80.0,3.4,16.5,411.0,473.63,378.48
2016,3,21,17,0,753.0,75.0,3.3,16.0,353.0,406.32,321.98
2016,3,21,17,15,701.0,68.5,3.0,15.0,293.0,333.31,259.56
2016,3,21,17,30,649.0,62.0,2.7,14.0,233.0,265.51,199.84
2016,3,21,17,45,565.5,53.0,2.45,13.0,176.0,193.42,137.08
2016,3,21,18,0,482.0,44.0,2.2,12.0,119.0,131.5,84.16
2016,3,21,18,15,331.5,30.5,2.35,11.5,72.0,68.63,36.19
2016,3,21,18,30,181.0,17.0,2.5,11.0,25.0,23.78,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.5,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,17.57,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,55.86,28.99
2016,3,22,7,15,369.0,45.0,5.5,9.0,104.0,106.56,68.64
2016,3,22,7,30,487.0,59.0,5.8,10.0,155.0,172.54,123.52
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.0,236.64,180.44
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,310.27,245.83
2016,3,22,8,15,696.0,80.5,6.7,13.0,331.5,377.41,305.54
2016,3,22,8,30,742.0,87.0,6.9,14.0,390.0,448.84,367.11
2016,3,22,8,45,775.5,91.0,7.15,15.0,447.0,514.37,422.23
2016,3,22,9,0,809.0,95.0,7.4,16.0,504.0,582.23,477.44
2016,3,22,9,15,831.0,99.0,7.4,16.5,556.5,644.27,526.89
2016,3,22,9,30,853.0,103.0,7.4,17.0,609.0,706.22,574.87
2016,3,22,9,45,869.5,105.5,7.4,17.5,656.0,762.11,616.08
2016,3,22,10,0,886.0,108.0,7.4,18.0,703.0,816.67,654.47
2016,3,22,10,15,898.0,110.5,7.4,18.5,743.5,859.43,683.5
2016,3,22,10,30,910.0,113.0,7.4,19.0,784.0,905.72,714.86
2016,3,22,10,45,918.5,114.5,7.4,19.5,817.0,945.32,740.98
2016,3,22,11,0,927.0,116.0,7.4,20.0,850.0,981.92,764.73
2016,3,22,11,15,932.5,117.5,7.35,20.5,874.5,1012.49,783.77
2016,3,22,11,30,938.0,119.0,7.3,21.0,899.0,1039.52,800.23
2016,3,22,11,45,938.5,121.5,7.3,21.5,914.5,1059.02,811.61
2016,3,22,12,0,939.0,124.0,7.3,22.0,930.0,1074.57,820.31
2016,3,22,12,15,940.0,124.0,7.25,22.0,937.0,1084.05,826.24
2016,3,22,12,30,941.0,124.0,7.2,22.0,944.0,1089.52,829.54
2016,3,22,12,45,940.0,124.0,7.15,22.5,941.5,1088.93,827.15
2016,3,22,13,0,939.0,124.0,7.1,23.0,939.0,1084.3,822.15
2016,3,22,13,15,936.0,123.0,7.05,23.0,927.5,1072.62,814.08
2016,3,22,13,30,933.0,122.0,7.0,23.0,916.0,1057.01,803.47
2016,3,22,13,45,928.0,121.0,6.95,23.0,896.0,1035.62,788.96
2016,3,22,14,0,923.0,120.0,6.9,23.0,876.0,1010.56,772.0
2016,3,22,14,15,915.5,118.5,6.8,23.0,847.5,979.13,750.38
2016,3,22,14,30,908.0,117.0,6.7,23.0,819.0,944.45,726.51
2016,3,22,14,45,902.0,112.0,6.65,23.0,783.5,904.35,699.0
2016,3,22,15,0,896.0,107.0,6.6,23.0,748.0,861.29,669.25
2016,3,22,15,15,881.5,104.5,6.5,23.0,704.5,811.39,634.16
2016,3,22,15,30,867.0,102.0,6.4,23.0,661.0,764.77,601.26
2016,3,22,15,45,847.0,99.5,6.35,23.0,611.0,707.02,559.3
2016,3,22,16,0,827.0,97.0,6.3,23.0,561.0,648.56,514.58
2016,3,22,16,15,800.5,93.0,6.15,22.5,507.0,584.31,465.06
2016,3,22,16,30,774.0,89.0,6.0,22.0,453.0,520.77,414.66
2016,3,22,16,45,735.0,84.0,5.85,21.5,395.5,451.51,358.27
2016,3,22,17,0,696.0,79.0,5.7,21.0,338.0,384.8,302.27
2016,3,22,17,15,642.5,72.5,5.5,20.5,280.5,314.66,242.19
2016,3,22,17,30,589.0,66.0,5.3,20.0,223.0,250.06,185.6
2016,3,22,17,45,499.5,56.5,5.15,19.5,167.5,179.96,125.67
2016,3,22,18,0,410.0,47.0,5.0,19.0,112.0,120.86,76.53
2016,3,22,18,15,271.0,32.0,5.0,18.5,67.5,62.73,33.18
2016,3,22,18,30,132.0,17.0,5.0,18.0,23.0,20.69,0.0
2016,3,22,18,45,66.0,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.0,5.5,15.5,24.5,18.32,0.0
2016,3,23,7,0,139.0,36.0,5.6,16.0,49.0,47.61,26.33
2016,3,23,7,15,243.0,55.0,5.8,16.5,96.5,94.54,62.32
2016,3,23,7,30,347.0,74.0,6.0,17.0,144.0,153.68,110.06
2016,3,23,7,45,173.5,75.0,6.25,17.5,110.0,124.66,94.52
2016,3,23,8,0,0.0,76.0,6.5,18.0,76.0,67.48,51.36
2016,3,23,8,15,65.5,126.0,6.65,18.5,153.0,143.97,114.41
2016,3,23,8,30,131.0,176.0,6.8,19.0,230.0,233.34,187.54
2016,3,23,8,45,131.5,201.5,7.0,19.5,262.5,267.0,214.56
