Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,0,132.0,227.0,7.2,20.0,295.0,300.64,241.05
2016,3,23,9,15,112.0,249.0,7.1,20.5,310.5,309.11,246.63
2016,3,23,9,30,92.0,271.0,7.0,21.0,326.0,323.04,256.21
2016,3,23,9,45,455.5,197.5,6.95,21.5,501.5,550.6,440.0
2016,3,23,10,0,819.0,124.0,6.9,22.0,677.0,781.45,617.27
2016,3,23,10,15,832.5,127.0,6.8,22.5,717.0,829.78,649.03
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,876.15,679.53
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,916.57,705.32
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,945.37,722.6
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,975.87,741.91
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,1003.12,758.76
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,1024.9,770.5
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,1043.14,779.76
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,1053.21,783.48
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,1059.43,784.71
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,1060.23,782.42
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,1057.12,777.68
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,1046.63,769.78
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,1032.32,759.54
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,1012.24,746.04
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,988.52,730.26
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,957.63,709.79
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,923.59,687.47
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,888.35,664.37
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,842.95,634.21
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,793.68,602.36
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,742.72,568.9
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,686.4,528.87
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,629.34,486.92
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,567.77,440.88
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,505.88,393.29
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,438.81,340.42
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,374.4,287.96
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,305.53,231.21
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,242.28,177.63
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,174.67,121.04
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,117.82,74.69
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,57.22,32.04
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,20.66,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,17.73,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,63.01,31.56
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,116.61,73.15
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,184.77,131.02
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,250.31,190.91
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,323.17,257.35
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,391.26,319.22
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,463.05,382.44
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,530.69,440.55
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,597.63,496.36
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,660.18,546.71
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,722.32,595.18
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,779.32,636.1
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,834.78,675.08
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,883.76,709.91
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,930.18,742.53
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,970.34,769.08
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,1007.17,793.0
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,1038.45,812.18
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,1065.99,828.54
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,1086.24,840.05
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,1102.36,848.71
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,1113.21,855.09
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,1119.81,858.65
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,1119.54,856.35
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,1114.99,851.28
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,1104.69,843.73
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,1090.2,833.46
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,1069.06,819.16
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,1043.94,802.23
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,1011.67,780.01
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,975.85,755.37
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,934.0,725.03
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,889.35,692.74
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,839.26,658.77
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,787.01,622.88
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,729.73,581.68
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,671.17,536.6
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,606.68,486.2
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,544.46,436.34
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,475.03,378.66
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,407.62,320.96
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,335.15,258.7
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,267.5,198.93
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,195.35,136.14
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,133.34,83.37
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,70.29,36.16
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,25.22,0.0
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,19.31,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,66.53,34.6
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,120.09,75.8
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,187.73,132.31
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,252.02,189.33
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,323.57,251.85
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,390.56,310.23
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,461.02,369.58
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,525.83,422.68
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,591.54,474.65
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,652.47,520.77
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,713.01,565.04
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,763.48,599.28
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,816.15,633.81
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,863.7,663.72
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,908.85,691.45
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,947.13,714.07
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,982.12,734.23
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,1012.0,752.23
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,1038.34,767.86
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,1057.17,777.73
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,1072.01,785.15
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,1081.26,791.21
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,1086.49,794.9
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,1084.2,792.99
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,1077.89,788.68
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,1065.56,782.12
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,1049.35,773.14
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,1026.58,758.43
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,1000.31,741.47
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,967.67,721.25
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,931.9,698.86
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,890.98,673.1
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,854.28,649.98
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,804.08,617.97
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,752.13,584.19
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,694.59,543.31
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,636.49,500.29
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,573.09,452.39
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,511.07,404.05
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,443.13,349.69
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,377.94,295.71
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,308.47,237.25
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,244.56,182.02
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,177.13,124.59
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,119.72,76.82
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,62.99,34.46
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,21.74,0.0
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,20.72,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,55.31,33.33
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,102.88,70.37
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,161.8,118.99
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,146.34,114.48
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,100.56,80.4
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,165.96,134.49
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,243.03,197.69
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,235.47,190.56
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,228.2,183.15
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,325.63,261.25
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,424.11,337.81
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,456.58,360.08
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,488.23,381.47
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,532.13,412.69
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,576.87,443.83
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,676.7,516.25
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,782.34,589.83
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,898.28,672.33
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,1007.61,743.08
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,1026.38,752.11
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,1041.44,759.73
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,1051.17,766.09
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,1057.1,770.2
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,1055.2,768.51
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,1049.49,764.55
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,1037.96,758.44
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,1022.74,750.04
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,1000.52,736.08
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,974.92,719.88
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,887.42,663.82
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,792.97,597.85
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,821.11,622.6
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,828.16,629.75
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,678.32,521.19
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,536.39,414.08
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,495.85,385.35
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,454.48,354.89
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,393.03,308.33
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,335.42,263.96
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,290.23,228.63
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,241.57,189.73
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,197.95,154.25
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,156.36,119.62
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,114.7,84.75
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,77.14,53.56
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,43.22,27.01
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,16.66,0.55
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,21.27,1.79
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,54.76,33.49
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,99.52,68.11
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,159.02,117.1
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,113.18,86.38
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,43.23,31.33
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,93.13,73.5
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,144.98,116.67
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,154.42,123.89
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,163.61,130.8
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,319.52,259.94
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,488.0,395.62
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,551.09,444.33
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,627.83,502.76
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,510.52,407.63
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,363.79,287.79
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,489.94,387.08
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,608.72,477.47
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,821.17,643.15
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,1017.15,784.53
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,1032.28,791.08
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,1055.55,804.34
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,1065.38,809.85
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,1071.32,812.87
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,1072.82,811.82
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,1070.31,808.23
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,1059.38,800.68
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,1044.58,790.68
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,1024.37,776.01
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,1000.39,758.9
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,969.23,738.05
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,934.83,714.98
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,895.3,688.28
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,852.9,659.44
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,804.21,626.84
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,758.49,596.06
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,702.4,555.31
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,645.13,511.84
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,581.65,462.85
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,518.67,412.87
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,452.18,358.11
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,387.61,303.27
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,317.11,243.22
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,251.94,186.26
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,184.14,127.78
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,125.44,78.45
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,66.51,34.97
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,24.48,2.94
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,21.35,3.06
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,69.82,38.28
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,122.53,79.11
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,188.44,134.88
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,250.82,190.87
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,319.68,251.87
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,385.41,309.11
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,454.86,367.37
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,518.81,419.31
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,583.75,470.03
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,644.36,515.78
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,704.74,559.62
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,758.67,596.5
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,805.37,626.34
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,852.76,655.7
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,897.84,682.7
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,935.47,704.93
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,969.96,724.81
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,999.65,740.75
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,1025.85,754.22
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,1044.03,763.02
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,1058.34,769.42
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,1067.69,773.57
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,1073.1,775.32
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,1071.04,771.74
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,1065.02,765.92
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,1052.59,757.73
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,1036.33,747.33
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,1014.02,732.57
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,988.23,715.75
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,956.14,696.97
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,920.94,676.05
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,880.61,651.54
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,844.37,629.5
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,794.91,599.29
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,743.75,567.32
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,686.71,528.46
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,629.05,487.43
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,566.3,441.36
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,504.73,394.5
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,437.47,340.94
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,373.02,287.87
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,304.68,231.16
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,241.72,177.49
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,175.27,121.76
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,118.9,75.66
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,62.52,34.13
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,23.51,4.19
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,22.96,6.31
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,63.56,38.24
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,110.52,74.16
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,169.47,122.46
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,227.33,172.0
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,292.91,227.83
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,215.21,171.07
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,98.0,76.21
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,115.3,90.1
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,132.69,103.74
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,122.49,94.9
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,112.4,86.27
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,132.37,101.91
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,152.54,117.51
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,155.31,119.45
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,158.16,121.5
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,168.46,129.22
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,178.87,136.97
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,159.18,121.08
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,139.47,105.26
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,140.51,105.81
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,141.52,106.32
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,141.58,106.33
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,141.61,106.33
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,155.13,116.95
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,168.63,127.53
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,147.1,110.71
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,125.7,93.97
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,108.72,80.57
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,91.84,67.23
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,119.05,88.77
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,146.38,110.32
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,114.72,85.62
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,83.47,61.07
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,168.36,128.61
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,254.27,195.86
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,178.84,137.21
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,106.02,79.76
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,103.78,78.45
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,101.56,77.11
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,88.89,67.14
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,76.27,57.1
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,63.72,47.18
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,51.24,37.07
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,38.82,26.72
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,26.43,16.22
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,16.71,7.82
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.02,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.64,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.5
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,14.94,6.84
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.16
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,28.18,18.17
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,35.26,24.11
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,41.91,29.61
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,48.58,35.05
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,56.14,41.09
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,63.71,47.07
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,65.96,48.74
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,68.22,50.42
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,103.66,78.89
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,139.74,107.43
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,125.2,95.54
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,110.71,83.78
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,162.43,124.72
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,215.14,165.76
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,255.01,196.64
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,295.37,227.68
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,282.34,217.0
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,269.22,206.39
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,277.01,211.89
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,284.74,217.31
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,311.69,237.47
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,338.65,257.46
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,457.14,347.71
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,574.63,434.88
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,603.55,456.18
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,629.97,475.73
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,575.38,435.37
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,522.1,395.94
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,523.78,398.71
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,522.69,399.19
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,489.65,375.3
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,456.25,351.02
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,486.79,376.5
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,504.26,391.08
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,502.28,391.02
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,486.54,378.86
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,422.95,327.9
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,362.19,277.87
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,299.82,225.48
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,240.27,174.03
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,176.1,119.59
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,120.36,73.77
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,65.05,34.13
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,25.49,6.53
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,23.75,7.69
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,73.37,41.05
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,124.54,79.87
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,188.23,132.56
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,251.05,186.94
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,322.11,247.97
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,388.49,304.67
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,457.92,362.08
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,524.29,415.37
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,592.93,468.65
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,650.98,512.32
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,711.1,555.94
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,767.31,593.7
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,822.27,629.24
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,869.25,660.14
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,913.68,689.08
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,953.12,712.95
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,989.39,734.42
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,1018.94,752.4
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,1044.81,767.91
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,1064.45,778.48
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,1080.07,786.51
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,1089.56,791.9
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,1094.92,794.79
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,1093.58,792.32
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,1088.07,787.37
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,1076.44,779.51
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,1060.75,769.2
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,1039.09,755.53
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,1013.58,739.47
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,982.58,719.88
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,948.14,698.02
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,906.3,671.16
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,861.79,642.37
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,812.92,611.3
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,761.95,578.37
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,706.09,539.61
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,648.98,497.71
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,588.16,452.45
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,524.65,403.81
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,456.55,350.24
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,390.49,296.39
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,320.33,238.83
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,254.19,182.8
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,185.51,125.0
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,126.42,76.72
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,67.83,34.85
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,26.01,7.29
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.82,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,9.66,1.42
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,17.59,9.15
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,28.63,18.89
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,39.7,28.55
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,51.67,38.82
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,63.69,48.92
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,34.83,24.18
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.16,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,69.92,53.55
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,135.26,107.57
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,203.69,163.72
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,283.84,228.42
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,148.83,118.0
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,15.92,7.59
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,16.82,8.32
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,17.71,9.04
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,342.15,275.6
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,669.17,526.37
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,478.22,377.94
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,269.34,211.66
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,339.33,266.49
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,398.8,311.82
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,325.19,254.6
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,241.72,189.12
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,183.4,142.59
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,125.79,96.24
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,184.62,143.5
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,244.04,190.66
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,484.89,382.36
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,709.83,553.43
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,649.88,508.36
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,579.29,455.89
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,511.19,403.78
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,434.93,344.75
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,479.93,383.42
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,515.81,414.27
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,566.47,458.06
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,594.05,482.59
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,518.63,422.87
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,446.1,364.3
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,381.27,309.85
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,326.45,262.86
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,266.56,211.34
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,211.08,162.91
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,156.45,115.42
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,107.43,73.65
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,58.76,36.34
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,23.95,8.99
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,11.82,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,32.49,13.31
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,83.69,46.28
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,139.04,89.8
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,205.76,147.16
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,270.76,205.93
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,340.77,268.38
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,407.36,326.66
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,476.75,384.96
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,541.89,437.61
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,605.56,486.93
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,666.02,532.56
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,725.76,575.88
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,780.08,610.95
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,832.6,643.52
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,880.18,675.34
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,925.11,705.09
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,963.55,728.82
