Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,598.99,456.26
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,538.74,411.01
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,478.82,364.57
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,415.12,313.19
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,353.25,261.84
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,287.67,207.52
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,227.5,156.67
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,166.2,106.07
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,112.12,64.23
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,61.22,32.08
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,28.2,18.14
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,13.91,1.62
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.57,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.44,17.74
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,57.2,30.89
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,108.22,62.76
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,162.08,104.47
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,223.56,155.56
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,284.16,207.38
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,350.47,262.73
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,412.46,313.42
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,476.4,363.74
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,536.37,409.57
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,596.43,453.8
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,652.54,494.93
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,704.69,532.29
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,753.65,564.94
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,800.56,594.3
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,843.02,620.96
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,882.85,645.65
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,916.85,665.68
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,947.6,683.54
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,973.98,699.29
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,996.83,712.84
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1012.72,722.09
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1024.84,729.16
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1031.24,732.8
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1033.81,734.25
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1030.6,731.56
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1023.58,726.67
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,1010.88,719.79
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,994.47,710.69
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,971.64,697.57
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,945.37,682.27
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,914.41,665.68
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,880.33,646.76
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,840.42,622.36
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,797.97,595.89
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,750.57,565.24
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,704.75,533.65
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,650.43,495.12
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,595.19,454.71
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,535.08,409.7
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,475.41,363.47
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,412.14,312.98
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,349.51,261.39
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,285.82,207.75
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,226.31,156.96
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,165.88,107.15
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,113.14,66.52
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,62.64,34.3
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,29.89,19.61
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.73,2.73
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,17.75,3.27
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,34.31,23.56
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,60.3,40.98
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,97.71,68.24
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,135.88,96.95
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,184.62,136.01
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,154.95,118.82
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,99.84,77.5
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,84.99,65.04
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,69.93,52.41
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,121.71,94.36
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,174.31,136.06
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,225.94,176.68
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,285.48,222.91
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,231.06,179.41
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,181.73,139.93
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,190.68,146.79
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,199.7,153.62
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,247.54,190.29
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,295.99,226.78
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,261.98,200.46
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,227.85,174.11
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,261.43,199.48
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,295.17,224.56
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,292.1,222.04
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,288.9,219.54
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,235.49,178.59
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,182.43,137.69
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,172.18,129.88
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,161.91,122.0
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,223.36,169.53
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,284.98,216.49
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,592.89,455.98
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,838.5,633.62
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,797.95,604.52
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,755.67,575.55
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,711.96,544.58
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,664.5,510.36
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,557.96,430.05
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,463.28,357.59
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,464.13,359.55
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,445.97,344.79
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,386.83,296.52
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,330.09,249.19
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,270.32,199.3
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,212.63,150.8
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,157.32,105.54
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,109.1,68.38
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,63.36,38.17
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,33.23,22.36
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.81,4.52
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,16.04,3.45
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,31.73,21.06
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,60.15,35.6
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,106.26,65.32
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,139.33,97.92
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,155.12,116.91
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,191.34,146.47
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,229.42,177.2
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,184.04,142.55
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,121.47,92.67
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,201.35,155.54
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,283.33,218.5
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,340.91,262.34
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,408.69,313.33
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,496.53,379.17
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,600.01,454.77
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,722.66,547.12
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,844.77,635.02
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,877.86,654.87
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,908.05,673.08
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,932.73,688.86
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,954.22,702.54
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,964.97,707.98
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,983.72,718.84
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,989.67,722.23
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,992.03,723.41
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,851.83,624.72
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,673.65,492.27
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,667.25,488.95
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,659.68,484.03
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,805.04,593.78
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,903.08,663.95
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,872.48,643.26
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,846.07,626.23
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,661.81,494.67
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,480.45,358.48
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,473.59,356.04
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,463.55,350.41
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,530.98,403.9
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,561.26,427.73
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,503.65,383.89
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,446.92,339.86
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,386.41,291.23
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,328.43,243.48
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,268.46,194.01
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,213.1,147.92
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,155.32,101.26
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,107.45,65.13
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,61.84,35.93
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,32.44,21.24
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.4,4.61
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.18,5.04
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,33.96,23.01
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,63.21,39.37
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,107.59,69.12
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,117.5,84.55
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,103.52,80.12
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,163.88,126.75
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,233.6,181.37
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,327.59,254.27
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,441.9,343.54
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,498.08,387.98
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,555.79,432.66
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,534.04,414.59
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,480.56,371.25
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,615.56,475.69
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,758.02,582.55
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,799.22,611.59
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,834.33,635.74
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,866.59,656.58
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,896.04,675.38
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,920.67,691.92
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,942.26,706.43
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,959.29,716.44
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,973.12,724.33
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,855.14,637.64
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,705.81,524.47
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,589.31,439.06
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,461.06,343.39
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,499.86,372.74
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,537.56,400.68
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,575.59,429.32
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,600.46,448.49
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,450.69,339.32
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,288.49,217.66
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,451.99,344.61
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,594.76,451.74
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,626.85,478.13
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,640.18,490.4
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,507.9,389.75
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,386.76,296.56
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,275.3,211.78
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,167.54,128.26
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,125.72,95.65
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,84.88,63.32
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,72.02,53.28
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,59.22,43.1
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,90.5,65.36
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,106.94,75.13
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,67.61,46.46
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,38.0,26.11
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,19.79,7.36
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.59,6.29
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,34.82,24.36
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,63.0,37.14
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,115.03,70.2
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,168.55,112.01
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,230.03,163.68
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,291.45,216.8
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,358.86,274.52
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,423.14,328.35
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,487.88,380.61
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,549.99,428.91
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,612.93,475.89
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,667.79,515.18
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,723.28,553.39
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,774.2,586.87
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,823.26,616.74
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,866.28,642.48
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,906.52,665.9
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,941.08,685.6
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,972.33,702.94
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,997.86,718.34
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1019.68,731.45
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1036.27,739.84
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1049.02,745.9
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1055.46,749.63
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1057.93,751.04
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1054.04,748.64
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1046.19,743.95
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1032.03,734.93
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1014.01,723.63
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,990.85,709.67
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,964.06,693.46
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,931.58,672.67
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,895.87,649.82
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,854.43,623.57
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,810.46,595.49
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,762.03,564.17
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,711.65,529.76
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,656.01,489.68
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,601.12,449.18
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,540.92,403.91
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,480.91,357.52
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,416.84,307.12
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,354.88,256.91
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,288.57,202.84
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,227.75,152.43
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,166.47,103.22
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,112.84,63.35
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,61.63,32.48
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,30.5,19.75
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,14.97,4.52
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,17.18,6.65
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,34.03,23.78
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,63.48,37.81
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,113.27,70.16
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,163.89,109.36
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,221.98,157.62
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,279.33,206.54
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,341.45,258.88
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,401.32,309.26
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,463.37,360.02
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,521.41,405.73
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,580.39,450.71
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,634.49,490.97
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,687.89,529.56
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,736.94,564.3
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,784.37,596.4
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,826.12,624.22
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,858.67,645.5
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,891.27,665.68
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,920.76,683.63
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,945.19,699.22
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,966.25,712.61
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,980.08,720.1
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,990.29,725.3
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,995.59,728.28
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,997.33,729.06
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,990.46,723.14
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,991.97,722.92
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,977.2,713.21
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,958.98,701.42
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,931.55,683.59
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,901.44,664.04
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,869.01,642.89
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,834.03,619.96
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,637.73,478.17
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,437.8,327.84
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,345.11,260.58
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,251.33,190.36
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,282.57,215.22
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,305.22,233.01
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,285.46,218.72
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,264.42,203.18
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,143.76,109.4
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,29.1,18.11
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,24.67,14.64
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,20.24,11.08
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,70.72,49.48
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,105.65,74.65
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,66.97,46.27
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,37.44,25.76
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,20.63,8.83
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,21.08,9.6
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,37.87,26.42
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,66.89,44.92
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,106.52,73.12
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,136.5,98.41
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,162.74,121.36
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,148.16,113.1
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,118.14,90.71
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,160.3,124.04
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,207.56,161.07
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,181.6,139.9
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,156.47,119.38
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,156.23,118.65
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,156.0,117.95
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,221.71,168.48
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,288.89,219.07
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,271.51,205.32
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,253.65,191.37
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,360.4,271.45
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,462.85,346.06
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,556.36,414.5
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,641.98,476.12
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,433.87,324.98
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,206.95,154.09
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,416.71,312.68
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,633.65,468.46
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,564.37,417.56
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,505.79,374.77
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,377.56,281.63
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,244.0,182.15
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,551.95,417.25
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,831.64,616.37
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,740.26,548.79
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,647.81,481.64
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,448.21,337.13
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,253.53,190.32
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,235.19,177.46
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,217.04,164.28
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,199.51,151.15
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,182.35,138.26
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,293.65,225.41
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,381.33,291.32
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,271.92,207.88
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,172.68,132.09
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,182.86,139.25
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,186.66,140.14
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,142.83,105.31
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,102.38,73.61
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,64.81,45.34
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,35.58,24.13
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,19.28,8.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.28,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,22.24,11.38
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,37.73,27.19
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,66.51,41.61
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,113.53,72.32
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,163.25,110.88
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,222.85,160.26
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,279.9,208.94
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,342.19,261.6
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,400.97,311.13
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,462.0,361.04
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,520.81,407.9
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,581.03,454.43
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,545.66,424.56
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,472.33,364.65
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,624.91,481.88
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,786.55,599.55
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,828.81,625.66
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,861.84,645.79
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,896.29,665.27
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,927.97,682.38
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,952.65,694.01
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,973.94,703.02
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,991.3,709.7
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1005.16,713.92
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,1011.08,715.84
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,1013.31,715.61
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,1010.94,711.23
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1004.87,704.7
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,992.24,697.32
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,975.97,687.86
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,954.73,676.16
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,929.97,662.26
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,898.82,642.92
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,864.6,621.63
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,826.14,598.16
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,785.01,572.74
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,738.32,542.63
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,692.76,511.22
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,639.94,474.18
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,585.97,435.35
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,526.69,392.34
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,467.72,348.02
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,406.59,299.92
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,346.96,251.49
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,282.65,199.09
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,223.81,150.3
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,164.39,102.56
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,111.58,63.14
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,61.36,33.12
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,32.07,21.47
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,20.24,9.34
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.1,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.87,11.35
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.71,24.4
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,64.39,38.36
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,113.4,70.44
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,162.8,108.82
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,219.24,155.98
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,189.52,143.92
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,118.95,93.13
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,83.21,63.36
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,46.85,33.14
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,65.53,48.24
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,84.25,63.17
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,109.57,83.36
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,135.08,103.5
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,198.52,153.26
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,263.22,202.94
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,328.17,252.49
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,388.39,297.72
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,446.77,340.73
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,506.58,384.06
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,568.0,428.97
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,620.79,467.2
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,616.9,462.58
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,611.79,457.41
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,496.47,373.28
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,390.98,294.65
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,443.71,334.36
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,496.01,372.86
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,509.43,383.82
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,522.06,394.41
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,730.59,555.57
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,890.88,673.99
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,860.14,652.39
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,826.82,630.11
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,785.34,601.38
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,739.89,568.67
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,670.44,518.07
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,602.67,467.95
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,541.58,421.78
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,484.12,377.62
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,435.79,339.97
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,387.29,301.36
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,338.73,261.87
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,290.11,221.39
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,237.13,178.06
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,192.45,141.57
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,146.14,104.27
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,105.16,72.67
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,67.21,45.99
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,40.75,29.18
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,24.46,12.93
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.73,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.31,4.17
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,22.01,13.65
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,35.29,24.53
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,48.5,36.09
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,62.9,48.51
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,77.41,60.82
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,92.03,72.9
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,106.72,84.84
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,181.8,146.57
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,261.93,211.85
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,182.92,147.05
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,95.82,74.5
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,69.16,52.2
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,42.52,29.92
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,107.54,83.53
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,173.37,136.71
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,138.92,108.44
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,104.29,80.07
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,111.11,85.52
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,117.95,90.95
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,191.83,150.51
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,266.71,209.78
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,361.02,283.38
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,448.54,350.22
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,397.64,310.84
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,336.23,263.37
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,541.19,423.5
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,732.69,565.89
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,416.55,328.16
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,104.6,79.44
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,212.26,166.02
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,320.5,250.58
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,379.73,296.89
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,428.65,334.91
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,402.77,315.25
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,377.04,295.85
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,254.19,200.09
