Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,132.59,102.89
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,119.96,93.05
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,107.38,83.08
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,92.19,70.9
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,77.06,58.66
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,82.32,63.27
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,87.47,67.8
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,75.51,58.17
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,63.6,48.43
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,101.69,70.54
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,109.83,67.55
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,61.81,36.9
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.7,24.53
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.87,11.53
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,22.69,12.91
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,34.44,24.83
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,64.67,36.63
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,115.39,68.61
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,169.35,111.19
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,229.83,162.61
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,291.4,216.49
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,354.63,271.19
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,415.3,323.22
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,477.55,374.88
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,536.61,422.47
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,595.74,468.53
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,648.84,509.5
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,702.04,549.42
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,750.49,583.69
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,796.9,614.08
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,838.96,640.97
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,878.37,665.68
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,911.43,685.8
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,941.24,703.58
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,966.27,719.45
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,987.73,732.99
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,1004.12,741.81
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,1016.78,748.25
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,1022.81,751.91
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,1025.03,753.25
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,1021.53,749.56
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,1014.24,743.56
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,1001.74,735.74
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,985.49,725.59
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,962.81,711.29
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,936.63,694.71
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,905.31,674.34
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,870.84,651.83
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,830.96,625.82
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,788.49,597.83
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,741.53,566.34
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,692.71,531.18
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,639.46,491.94
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,586.36,451.69
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,527.4,406.46
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,468.62,359.87
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,406.79,308.88
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,346.63,257.87
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,282.05,203.34
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,222.81,152.6
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,163.23,103.25
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,110.36,63.07
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,60.14,32.9
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,31.85,21.89
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,20.96,10.93
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,10.91,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,12.73,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,23.04,13.27
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.07,26.07
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,66.09,38.38
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,115.71,69.66
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,168.52,111.04
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,228.04,161.32
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,286.89,212.39
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,349.76,266.2
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,411.75,318.2
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,473.72,368.48
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,532.25,414.53
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,591.11,459.21
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,645.75,499.95
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,699.48,538.79
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,745.18,571.1
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,791.88,602.06
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,833.52,629.71
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,872.59,655.38
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,906.74,676.22
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,937.78,694.79
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,963.26,710.65
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,985.27,724.21
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,1002.33,733.43
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,1015.78,740.36
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,1021.72,743.95
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,1023.89,745.26
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,1021.36,743.66
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,1015.07,739.76
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,1002.18,731.69
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,985.59,721.31
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,963.95,706.3
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,938.75,689.05
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,907.56,668.93
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,873.23,646.69
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,833.43,620.89
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,791.01,593.1
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,744.07,562.3
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,695.22,528.05
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,644.14,490.43
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,589.37,449.21
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,530.42,404.07
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,471.64,357.7
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,410.09,307.26
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,349.87,256.64
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,284.78,202.47
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,225.11,152.12
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,165.63,103.37
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,112.25,63.21
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,61.49,33.43
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,33.6,23.11
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.74,12.33
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,12.73,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,12.17,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,22.58,12.88
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,32.55,22.73
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,64.55,34.6
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,116.54,66.61
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,170.72,108.61
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,233.01,160.71
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,292.49,211.76
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,354.98,264.37
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,414.99,314.25
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,476.26,363.37
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,534.24,407.5
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,591.78,449.45
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,644.2,486.82
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,696.63,522.81
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,743.23,553.92
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,787.49,581.19
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,828.09,606.68
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,866.01,630.2
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,897.74,648.26
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,926.14,664.07
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,949.66,678.06
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,969.67,689.89
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,985.61,698.52
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,997.96,705.0
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,1003.32,708.67
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,1004.98,710.21
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,1000.57,708.72
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,992.48,705.04
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,979.32,697.68
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,962.55,688.12
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,908.42,654.59
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,840.08,606.42
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,773.88,562.55
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,708.95,518.7
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,670.38,493.32
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,631.32,467.0
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,665.72,495.59
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,674.31,504.71
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,603.21,452.67
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,537.45,404.04
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,453.95,342.29
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,384.36,290.03
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,300.35,226.47
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,231.22,174.35
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,195.23,146.39
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,160.35,118.76
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,126.35,91.57
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,93.96,66.16
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,63.97,44.4
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,40.7,28.92
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,25.38,14.42
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.28,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.62,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,24.27,14.49
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.04,25.04
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,66.54,37.5
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,117.16,69.13
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,170.07,110.13
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,229.24,159.63
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,287.81,209.9
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,351.64,263.66
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,411.45,313.94
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,472.86,364.05
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,530.99,409.51
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,589.48,453.69
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,642.22,492.36
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,695.22,529.9
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,743.73,563.13
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,790.42,592.72
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,831.99,619.29
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,870.92,643.81
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,904.74,663.39
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,935.46,680.73
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,959.79,695.14
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,980.57,707.27
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,998.13,715.96
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,1012.08,722.38
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,1018.08,725.29
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,1020.25,725.98
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,1017.17,723.52
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,1010.26,718.82
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,997.17,710.96
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,980.32,700.87
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,957.97,686.01
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,932.08,669.01
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,901.04,650.53
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,866.84,629.86
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,826.7,605.08
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,784.14,578.39
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,737.01,549.5
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,687.96,516.7
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,634.69,478.92
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,581.64,439.97
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,523.17,395.99
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,464.81,350.59
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,403.53,300.9
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,344.07,251.33
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,280.06,198.17
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,221.35,148.73
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,162.68,100.79
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,109.9,61.31
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,59.81,32.16
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,32.55,22.16
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,22.15,12.11
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,26.43,16.36
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.86,29.25
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,68.98,42.72
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,115.14,72.55
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,165.95,112.11
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,221.2,158.16
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,276.04,204.94
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,335.61,255.32
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,392.82,303.86
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,452.04,352.93
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,507.47,397.26
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,563.15,440.48
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,615.14,479.87
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,666.21,517.51
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,711.39,549.99
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,754.62,580.35
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,794.89,606.97
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,832.92,631.11
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,864.38,650.68
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,892.86,668.09
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,916.28,683.32
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,936.54,696.45
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,949.24,703.1
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,969.82,715.15
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,975.37,718.19
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,977.38,719.07
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,838.58,621.32
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,665.52,491.56
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,572.97,425.33
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,471.91,351.37
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,425.55,317.34
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,379.74,283.33
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,631.21,477.28
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,824.97,617.96
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,734.52,551.79
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,640.86,481.63
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,657.85,498.52
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,654.78,499.72
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,602.89,460.92
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,550.65,421.2
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,494.51,378.29
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,439.05,334.63
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,382.06,287.95
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,326.07,240.92
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,267.89,192.22
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,213.58,146.54
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,158.79,101.79
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,109.01,64.22
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,62.95,36.84
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,36.16,25.13
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,24.17,13.74
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.81,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,6.82,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.64,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.02,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,22.93,13.37
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,38.09,27.37
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,57.07,42.2
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,76.81,58.78
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,98.0,75.9
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,120.54,93.93
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,108.97,84.45
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,95.32,73.11
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,110.43,85.14
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,125.61,97.09
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,124.06,95.29
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,122.45,93.5
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,106.1,80.16
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,89.7,66.83
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,73.71,53.87
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,57.72,40.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,96.86,72.17
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,136.34,103.27
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,148.58,112.55
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,160.96,121.9
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,168.92,127.98
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,176.9,134.09
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,242.74,184.71
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,309.14,234.86
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,217.97,165.24
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,127.41,95.1
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,191.49,144.83
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,255.8,193.61
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,475.66,360.85
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,675.04,505.17
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,401.76,306.06
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,124.17,92.56
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,135.19,101.91
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,146.11,110.89
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,190.3,145.77
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,234.15,180.14
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,298.79,231.31
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,355.23,275.76
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,221.55,172.24
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,91.36,68.55
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,247.58,195.37
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,374.17,293.83
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,188.66,146.6
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,22.92,13.39
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,19.82,10.93
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,16.72,8.41
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,13.63,5.83
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,10.54,3.22
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,7.46,0.6
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.38,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.87,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.45,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.45,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,32.12,20.94
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,48.35,36.09
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,78.4,52.72
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,121.04,81.86
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,144.0,105.06
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,152.94,117.21
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,187.39,145.11
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,223.57,174.18
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,214.99,167.91
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,199.96,155.68
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,358.91,281.26
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,548.6,428.25
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,551.3,428.25
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,537.04,414.77
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,597.45,459.63
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,656.19,502.42
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,739.73,564.28
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,828.27,628.26
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,860.06,647.77
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,894.28,668.63
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,918.71,683.84
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,940.04,696.9
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,961.98,708.86
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,970.34,711.62
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,975.74,714.32
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,977.7,714.84
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,976.4,711.83
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,971.57,706.63
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,958.92,697.86
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,942.79,686.94
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,922.29,673.59
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,898.35,658.12
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,868.26,638.57
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,835.26,617.04
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,797.28,592.02
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,756.79,565.14
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,715.2,535.94
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,667.75,501.7
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,615.77,463.62
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,562.97,424.02
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,506.6,381.35
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,450.52,337.6
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,389.76,288.55
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,331.91,240.56
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,272.05,191.26
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,215.77,144.48
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,159.32,99.02
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,108.81,61.82
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,61.58,34.68
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,36.66,25.38
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,24.18,13.83
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.6,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,14.58,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,32.15,20.9
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,49.7,36.98
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,75.52,49.71
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,118.94,77.57
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,165.22,112.37
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,218.07,154.73
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,270.44,197.24
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,331.85,246.86
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,386.73,291.6
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,443.83,336.84
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,498.97,379.5
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,555.78,422.16
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,606.58,460.09
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,656.06,496.18
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,702.48,528.55
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,747.76,559.37
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,787.16,586.16
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,824.35,610.58
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,856.52,630.25
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,885.94,647.97
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,908.81,662.6
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,928.49,675.22
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,942.2,682.9
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,952.44,688.43
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,958.27,692.29
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,960.69,694.06
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,955.97,691.3
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,947.9,686.48
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,935.07,678.39
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,918.95,668.25
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,896.23,654.03
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,870.67,637.95
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,840.37,618.42
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,807.5,597.09
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,767.55,570.21
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,728.63,543.07
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,683.96,512.6
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,638.11,480.61
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,584.88,441.42
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,532.72,402.26
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,478.37,361.38
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,425.16,320.29
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,342.61,256.64
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,273.82,203.76
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,228.4,167.86
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,187.07,135.2
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,144.11,101.9
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,106.04,73.55
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,71.82,49.87
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,47.18,34.11
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,29.25,17.93
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,28.62,18.2
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,43.43,31.8
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,72.25,46.08
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,116.64,74.9
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,163.63,110.5
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,216.91,153.69
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,270.14,198.6
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,326.49,245.83
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,383.51,292.69
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,439.98,338.09
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,492.61,379.5
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,544.74,419.35
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,595.29,456.84
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,645.68,493.23
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,687.88,522.51
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,727.63,549.35
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,766.55,574.9
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,803.72,598.76
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,833.48,617.15
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,860.45,633.38
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,884.33,648.64
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,905.5,661.97
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,833.67,606.42
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,748.44,541.89
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,694.73,503.86
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,647.62,469.7
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,484.84,355.21
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,323.47,237.9
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,509.84,375.16
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,674.08,490.17
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,620.06,451.12
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,567.01,413.63
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,626.21,458.01
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,670.49,490.81
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,593.25,435.7
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,514.58,379.52
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,589.17,437.45
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,633.53,471.63
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,582.95,434.83
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,532.57,397.88
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,435.04,326.11
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,352.02,264.49
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,269.89,203.28
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,201.0,151.99
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,215.51,158.81
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,207.36,144.88
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,156.61,105.38
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,112.57,73.4
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,72.08,47.7
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,46.83,33.85
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,29.56,18.29
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,12.19,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.82,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.21,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,31.3,20.44
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,48.64,36.16
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,71.27,51.82
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,98.24,72.4
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,126.98,94.81
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,159.08,120.31
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,189.09,144.76
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,218.67,168.34
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,131.26,100.03
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,35.34,23.15
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,97.63,73.04
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,160.12,121.64
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,101.54,75.36
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,42.54,28.47
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,228.68,174.15
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,419.88,314.48
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,557.69,414.32
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,699.84,513.19
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,774.72,563.2
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,854.46,615.5
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,838.45,600.63
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,815.24,581.98
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,789.21,563.27
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,766.5,546.51
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,775.07,552.96
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,781.91,558.03
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,786.78,562.1
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,789.63,564.92
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,768.27,550.89
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,745.69,536.19
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,808.63,583.99
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,855.15,619.56
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,679.36,496.15
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,505.25,370.16
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,560.4,412.86
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,600.0,442.62
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,618.67,458.93
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,620.86,463.18
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,541.33,405.31
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,472.82,354.96
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,389.48,293.94
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,317.13,240.29
