Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,270.68,205.01
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,227.31,171.65
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,225.14,166.01
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,206.69,145.29
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,157.02,106.68
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,114.02,75.42
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,73.44,49.42
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,48.24,35.38
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,32.25,20.74
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.93,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.07,0.63
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,34.18,23.15
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,54.23,41.47
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,82.81,59.51
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,122.01,87.28
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,164.43,119.55
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,212.53,157.63
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,259.91,195.88
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,311.56,237.39
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,363.93,279.02
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,416.93,320.27
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,466.93,357.64
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,518.17,394.77
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,566.03,429.88
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,614.33,464.52
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,658.64,494.78
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,702.92,524.32
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,742.02,549.08
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,778.64,571.59
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,811.19,591.49
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,842.1,609.96
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,865.44,624.21
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,886.27,636.75
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,823.84,590.57
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,747.94,535.98
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,752.38,537.96
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,754.83,537.93
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,846.86,603.88
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,927.33,659.55
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,808.72,577.35
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,686.36,491.58
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,701.24,504.42
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,712.59,513.65
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,637.04,461.49
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,558.1,406.78
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,611.65,448.03
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,653.45,479.3
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,567.6,418.22
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,495.26,366.47
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,482.12,358.63
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,462.6,345.1
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,359.33,269.7
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,265.03,200.22
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,281.28,211.56
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,277.26,204.84
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,242.5,175.97
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,206.52,145.81
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,158.1,108.49
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,115.44,77.44
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,75.61,51.58
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,50.29,36.98
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,33.33,21.66
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.97,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,15.87,2.69
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,32.8,21.81
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,49.62,37.05
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,74.04,52.88
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,105.49,75.78
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,138.27,100.75
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,174.67,129.31
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,192.17,145.75
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,200.77,153.93
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,231.05,177.4
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,262.01,200.97
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,260.43,199.02
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,255.76,194.52
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,247.36,187.63
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,233.95,176.92
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,246.14,185.43
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,258.35,193.79
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,270.1,202.42
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,281.85,211.03
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,252.97,189.23
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,223.82,167.33
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,251.94,188.12
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,280.19,208.5
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,284.74,211.33
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,289.19,214.2
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,331.21,244.9
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,382.9,281.8
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,389.32,285.99
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,395.43,290.34
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,313.5,232.54
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,241.89,181.01
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,151.13,112.97
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,61.45,43.32
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,46.25,31.49
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,31.09,19.46
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,50.19,34.86
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,69.3,50.21
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,75.05,55.01
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,80.8,59.87
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,126.97,96.99
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,172.59,133.31
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,170.0,131.51
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,167.14,129.63
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,102.5,78.3
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,37.95,25.87
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,32.63,21.65
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,27.31,17.33
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,22.44,13.28
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,17.59,9.19
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,13.18,5.43
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,8.77,1.97
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,10.55,0.46
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,27.56,18.04
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,43.78,33.05
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,62.93,47.94
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,83.5,65.23
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,103.79,81.93
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,124.89,99.1
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,172.87,136.68
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,230.05,181.9
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,247.85,196.9
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,259.46,206.3
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,258.66,205.02
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,254.99,201.18
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,330.2,259.68
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,415.4,324.24
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,447.04,346.68
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,478.75,369.06
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,464.59,356.38
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,440.33,336.43
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,482.69,367.09
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,533.63,403.12
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,468.14,354.0
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,408.3,308.94
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,365.77,277.43
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,314.76,239.23
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,344.89,261.89
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,384.5,291.06
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,382.43,288.75
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,380.07,286.46
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,338.12,255.57
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,305.56,231.54
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,271.3,206.06
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,237.23,180.48
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,278.75,212.44
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,326.27,248.39
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,312.63,238.33
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,293.69,224.48
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,358.36,275.43
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,417.05,320.78
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,343.61,265.24
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,279.36,216.41
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,193.41,150.03
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,109.66,83.85
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,99.84,76.32
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,90.04,68.65
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,78.12,59.26
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,66.25,49.77
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,54.78,40.35
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,43.24,30.72
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,32.61,21.75
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,22.0,13.47
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,13.62,5.8
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,20.25,11.55
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,31.75,22.06
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,46.14,33.29
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,60.4,45.43
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,76.06,58.53
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,91.86,71.54
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,108.21,84.64
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,124.66,97.61
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,97.23,74.68
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,69.07,51.3
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,89.97,68.01
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,110.85,84.45
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,117.61,89.59
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,124.4,94.76
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,215.02,165.91
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,312.95,240.53
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,317.11,242.41
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,314.57,239.51
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,267.09,202.81
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,219.18,165.78
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,440.68,333.8
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,653.58,485.42
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,625.86,462.13
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,596.21,439.04
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,510.9,378.33
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,433.25,322.0
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,360.91,269.24
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,281.66,210.49
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,373.62,279.15
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,457.84,340.37
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,326.55,244.62
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,193.01,144.54
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,326.83,246.8
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,453.85,340.6
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,470.18,353.28
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,476.99,359.44
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,442.04,334.91
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,407.5,310.49
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,407.3,311.68
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,401.82,308.28
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,433.01,332.94
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,433.46,331.37
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,323.77,246.4
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,238.72,182.42
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,202.25,153.39
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,167.08,125.02
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,148.44,102.44
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,109.68,64.98
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,64.09,38.38
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,39.03,27.92
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.94,17.69
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.5,2.61
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,19.81,11.26
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,30.86,21.4
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,44.93,32.35
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,58.76,44.05
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,56.56,42.09
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,53.89,39.66
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,57.45,42.39
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,61.02,45.08
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,102.24,78.5
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,143.41,111.18
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,121.11,92.7
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,98.45,74.12
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,164.76,126.7
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,232.15,178.98
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,338.64,260.43
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,452.1,344.38
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,543.94,412.71
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,648.48,488.52
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,401.21,306.3
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,128.55,95.53
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,253.0,191.7
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,388.12,291.97
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,471.89,352.42
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,556.5,412.03
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,654.58,482.68
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,751.38,550.52
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,708.87,519.48
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,657.92,483.44
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,793.26,585.68
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,898.81,661.19
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,786.89,581.08
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,669.82,494.57
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,743.08,553.05
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,791.8,591.99
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,756.44,568.01
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,718.64,542.15
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,675.26,511.43
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,631.01,479.47
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,488.8,372.92
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,364.35,278.02
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,388.14,297.5
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,394.37,301.09
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,328.91,249.78
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,269.96,203.69
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,226.48,168.63
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,185.1,135.0
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,143.91,102.02
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,106.13,73.17
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,71.5,49.66
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,48.23,35.67
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,33.94,22.65
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,18.2,4.26
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.01,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,19.17,7.07
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,36.66,25.86
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,52.52,40.61
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,74.1,54.34
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,103.75,75.88
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,121.58,93.11
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,131.6,103.92
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,118.13,93.01
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,101.34,79.1
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,184.55,146.31
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,273.45,216.9
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,356.64,281.77
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,453.12,356.08
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,398.73,312.46
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,328.7,255.82
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,321.72,249.56
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,313.4,242.06
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,208.46,160.66
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,107.82,81.06
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,153.76,117.33
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,200.2,153.21
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,188.86,143.9
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,177.45,134.7
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,325.02,247.17
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,470.2,352.81
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,455.86,341.42
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,441.03,330.46
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,306.47,231.04
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,168.82,126.6
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,263.37,199.07
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,366.35,275.59
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,310.45,234.03
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,263.2,198.93
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,397.46,301.9
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,528.03,398.71
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,356.37,271.78
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,193.74,147.44
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,213.06,163.4
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,231.94,178.73
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,165.98,127.47
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,101.09,76.22
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,144.44,111.49
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,186.19,145.29
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,195.4,152.65
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,199.29,155.31
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,170.99,132.88
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,143.67,111.07
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,139.67,99.98
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,112.74,71.14
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,69.35,44.75
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.64,33.92
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,32.06,21.44
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.74,5.41
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.54
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,6.01
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.15
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,14.75
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,22.0,13.23
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,20.25,11.69
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,20.26,11.61
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,11.53
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,20.29,11.48
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,20.3,11.43
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,30.49,19.9
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,40.71,28.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,49.62,35.6
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,58.54,42.85
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,75.95,56.89
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,93.38,70.78
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,88.54,66.7
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,83.69,62.66
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,132.68,101.79
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,182.17,140.27
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,411.05,315.75
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,632.54,472.71
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,694.7,513.53
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,749.88,550.43
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,714.97,523.88
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,670.94,492.1
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,680.35,498.49
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,688.38,503.41
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,606.29,445.06
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,517.21,381.59
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,462.18,342.66
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,407.97,303.53
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,341.36,255.78
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,270.51,203.87
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,296.89,224.29
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,317.14,239.64
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,302.02,228.95
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,286.8,218.24
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,252.33,192.76
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,222.41,170.47
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,240.89,185.84
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,253.39,196.13
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,234.87,181.74
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,215.76,166.42
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,184.37,141.65
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,153.85,117.28
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,143.83,100.59
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,109.86,65.62
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,64.96,39.5
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.47,29.5
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,29.43,19.29
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,18.04,5.61
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,11.37,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.58,8.17
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.92,21.12
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,41.92,31.41
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,46.17,29.24
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,40.58,28.91
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,108.34,72.21
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,217.79,150.99
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,200.86,149.96
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,145.6,113.63
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,165.04,128.72
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,184.93,143.75
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,196.65,152.22
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,208.28,160.54
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,196.75,150.91
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,184.68,140.99
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,230.84,176.01
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,277.77,210.77
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,353.95,267.29
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,427.36,320.42
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,508.72,378.52
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,585.84,432.33
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,759.34,559.55
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,915.16,664.8
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,931.74,672.66
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,945.1,680.03
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,949.96,682.83
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,951.46,683.68
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,948.23,680.33
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,941.66,675.03
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,929.03,667.31
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,913.02,657.58
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,891.97,644.66
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,867.81,629.79
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,838.45,611.51
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,806.28,591.32
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,769.73,568.5
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,734.61,546.01
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,690.16,515.63
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,644.15,483.42
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,593.82,447.22
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,542.92,409.55
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,488.83,368.96
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,433.47,326.07
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,376.21,279.94
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,320.84,234.08
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,264.22,186.95
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,211.0,142.43
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,157.57,99.39
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,109.77,64.4
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,64.9,38.83
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.45,29.11
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,29.41,19.05
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,18.02,5.98
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.25,8.58
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,38.14,26.66
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,56.1,42.91
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,58.93,41.6
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,53.8,39.38
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,98.22,74.39
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,147.6,112.97
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,120.07,91.74
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,85.7,64.51
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,141.12,108.66
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,197.97,153.06
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,274.44,211.66
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,359.52,275.66
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,354.1,270.65
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,348.39,265.44
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,312.75,237.53
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,269.93,204.15
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,377.55,285.02
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,484.27,362.41
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,437.25,326.21
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,387.65,288.63
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,365.85,272.52
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,335.92,250.35
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,388.48,288.78
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,433.66,321.13
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,582.53,429.28
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,729.89,531.44
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,597.34,436.67
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,463.43,340.03
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,357.45,264.76
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,246.88,183.66
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,398.03,296.74
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,547.86,403.76
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,407.67,302.92
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,273.05,203.88
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,257.48,192.96
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,242.0,181.69
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,390.8,296.1
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,519.8,391.12
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,360.11,272.67
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,213.59,161.5
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,313.52,239.53
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,385.61,292.33
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,348.93,262.25
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,310.54,230.32
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,258.57,188.72
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,209.99,149.82
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,162.45,112.88
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,121.04,82.71
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,81.49,56.74
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,56.01,42.04
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,38.02,26.04
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,17.93,6.25
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,12.28,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,21.84,9.91
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,36.52,25.21
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,49.19,36.83
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,53.48,35.8
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,48.57,34.87
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,70.22,52.76
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,91.83,70.33
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,172.35,130.6
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,271.91,206.47
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,317.87,242.71
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,365.78,279.88
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,401.98,307.36
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,435.53,331.93
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,368.02,280.7
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,285.83,216.93
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,265.56,201.38
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,248.11,187.74
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,249.53,188.55
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,250.83,189.25
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,217.92,163.81
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,184.77,138.23
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,174.78,130.56
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,164.71,122.79
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,201.96,150.85
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,239.37,178.55
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,250.01,186.41
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,260.54,194.26
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,547.26,408.61
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,814.66,594.73
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,809.44,589.99
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,801.98,585.72
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,665.94,488.92
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,533.6,392.67
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,437.43,324.33
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,350.72,261.07
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,550.02,414.42
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,707.36,530.15
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,470.06,356.4
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,244.28,184.05
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,227.71,172.36
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,211.23,160.19
