Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,294.92,225.18
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,358.38,271.81
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,342.2,256.77
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,310.9,228.29
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,258.07,185.21
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,209.08,145.28
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,159.42,106.71
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,116.45,75.87
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,76.82,51.49
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,52.77,39.33
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,36.76,24.99
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.28,8.18
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,12.28,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,21.08,9.58
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.88,23.01
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,46.25,34.31
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,71.32,44.99
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,114.64,71.3
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,124.78,87.82
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,107.7,82.91
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,125.16,96.46
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,143.11,110.2
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,160.7,123.75
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,178.61,137.46
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,195.71,150.14
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,213.02,162.86
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,150.25,113.7
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,86.15,63.06
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,91.09,66.72
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,96.05,70.33
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,100.13,73.38
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,104.22,76.45
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,107.43,78.68
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,110.65,80.92
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,158.19,117.6
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,206.14,154.12
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,220.92,164.83
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,235.69,175.52
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,242.23,180.37
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,248.66,185.17
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,247.22,184.12
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,245.66,183.02
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,263.95,196.76
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,282.1,210.34
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,305.01,227.05
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,327.62,243.45
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,582.22,438.04
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,785.96,586.14
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,660.09,491.85
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,536.09,398.96
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,513.92,384.76
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,485.19,365.16
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,466.11,351.94
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,442.7,334.91
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,431.92,327.32
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,405.06,305.92
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,331.47,248.91
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,269.09,201.17
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,226.56,167.3
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,186.18,134.94
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,146.04,103.28
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,109.35,75.64
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,75.55,52.73
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,54.13,40.33
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,37.75,25.79
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,21.5,9.39
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,10.91,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,20.91,9.65
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,38.34,26.73
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,55.5,42.09
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,74.8,54.23
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,102.97,74.38
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,136.54,100.01
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,174.02,129.59
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,153.57,116.73
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,119.37,91.37
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,201.32,155.4
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,293.14,226.41
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,370.48,285.33
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,456.67,350.61
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,407.85,312.28
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,343.18,260.9
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,452.01,343.13
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,570.35,429.77
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,598.88,449.78
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,627.44,470.0
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,580.95,433.04
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,533.78,395.43
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,501.03,371.29
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,473.51,350.65
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,445.59,329.59
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,416.95,307.98
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,464.06,342.36
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,510.95,376.03
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,424.75,313.76
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,331.15,245.34
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,341.61,253.33
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,359.44,266.45
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,462.26,342.87
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,568.62,419.64
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,542.65,401.79
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,516.49,384.2
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,518.18,386.7
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,516.98,386.89
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,547.48,411.57
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,565.97,426.53
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,502.15,378.88
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,440.54,332.82
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,351.19,266.34
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,273.66,208.24
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,263.42,199.98
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,245.92,185.06
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,208.36,155.97
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,173.92,129.43
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,138.69,102.17
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,107.76,78.79
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,78.93,57.57
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,56.04,41.95
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,36.88,25.05
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,16.74,6.27
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.44
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,21.57,12.51
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,33.52,23.14
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,47.49,33.65
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,61.3,45.04
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,107.76,80.28
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,162.71,122.33
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,130.94,99.04
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,89.17,66.8
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,59.71,42.85
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,30.03,18.74
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,64.22,46.08
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,98.43,72.95
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,122.43,91.61
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,146.66,110.3
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,228.31,172.9
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,316.3,238.65
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,284.12,213.85
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,255.92,192.25
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,236.97,177.79
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,217.81,163.15
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,218.28,163.38
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,218.68,163.56
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,320.62,239.46
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,418.56,310.15
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,352.38,261.54
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,279.47,207.79
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,355.16,263.92
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,424.1,313.89
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,418.06,309.43
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,411.74,305.07
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,420.1,310.92
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,427.88,316.31
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,448.15,331.72
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,466.76,345.82
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,386.73,287.66
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,309.32,230.74
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,291.14,217.86
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,273.02,204.79
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,202.95,152.21
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,137.8,102.52
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,194.06,146.49
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,244.09,184.87
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,214.56,162.4
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,185.87,140.51
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,160.53,121.24
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,136.09,102.47
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,111.97,83.87
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,90.3,67.08
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,69.21,50.58
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,50.14,36.83
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,33.29,22.06
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,15.85,5.85
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,6.82,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.19,4.08
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,32.17,21.32
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,50.18,37.23
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,68.94,50.8
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,88.62,66.22
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,53.41,37.86
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.32,4.5
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,68.56,50.44
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,123.62,94.5
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,141.7,108.43
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,160.2,122.65
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,177.53,135.87
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,195.17,149.26
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,277.92,213.1
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,362.48,277.04
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,438.94,334.66
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,515.76,391.86
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,420.76,319.62
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,306.39,231.85
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,494.52,375.02
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,684.38,512.58
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,572.32,428.65
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,452.78,338.76
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,680.55,510.79
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,892.73,661.76
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,898.44,664.2
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,901.24,666.65
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,822.52,608.13
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,735.97,543.16
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,818.51,608.65
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,880.78,657.02
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,706.37,528.33
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,517.41,384.4
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,577.73,430.92
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,631.1,470.97
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,570.61,426.57
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,507.84,380.58
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,523.17,394.2
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,526.37,398.3
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,439.54,332.96
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,358.18,271.54
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,283.34,215.58
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,217.39,165.74
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,263.85,200.09
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,287.87,213.8
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,241.1,176.75
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,201.43,145.9
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,158.49,112.31
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,119.68,83.38
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,84.64,60.01
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,60.16,45.48
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,41.31,28.87
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,22.52,11.01
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,12.28,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,22.61,11.21
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,42.08,29.73
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,59.55,45.38
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,75.01,54.53
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,88.69,66.99
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,54.94,39.52
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,16.72,8.23
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,61.89,45.3
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,106.45,81.12
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,64.16,46.64
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,21.19,11.62
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,90.08,67.04
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,158.79,121.05
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,109.87,81.96
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,60.33,42.45
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,130.5,97.49
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,201.3,151.79
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,200.12,150.54
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,198.88,149.37
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,206.41,154.67
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,214.0,160.01
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,225.8,168.67
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,237.55,177.27
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,232.04,172.62
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,226.44,167.98
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,264.72,196.39
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,303.0,224.42
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,275.17,203.68
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,247.27,182.99
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,263.26,194.76
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,279.12,206.22
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,407.53,300.26
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,534.01,388.51
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,471.82,343.5
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,417.57,304.78
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,464.9,339.27
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,501.33,364.62
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,525.92,382.7
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,537.08,390.96
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,547.55,399.26
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,536.48,391.17
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,435.55,319.48
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,353.12,260.83
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,348.78,255.25
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,322.26,229.52
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,266.06,184.3
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,213.12,141.39
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,160.23,99.71
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,111.84,64.69
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,67.12,39.64
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.58,30.64
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,32.39,21.51
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.88,10.79
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,14.55,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,25.6,13.65
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,40.87,28.88
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,55.78,42.36
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,55.83,38.0
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,50.34,36.18
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,61.38,45.16
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,72.32,53.87
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,85.89,64.57
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,99.54,75.16
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,135.53,103.3
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,172.29,131.58
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,203.67,155.29
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,235.98,179.44
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,187.83,141.95
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,137.99,103.01
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,346.97,264.27
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,566.35,424.52
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,539.12,402.07
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,510.83,379.51
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,516.35,382.07
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,514.08,379.0
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,590.7,434.22
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,662.53,484.9
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,714.88,520.81
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,760.94,552.09
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,781.83,566.17
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,801.01,579.2
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,869.59,631.22
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,923.87,669.31
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,911.57,661.09
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,896.01,651.27
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,791.55,578.05
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,683.86,498.56
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,749.43,552.02
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,790.99,586.64
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,752.62,560.39
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,712.85,532.47
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,669.81,501.87
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,625.73,469.96
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,577.14,434.17
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,528.05,397.2
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,476.25,357.99
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,425.02,318.09
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,370.51,274.17
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,317.82,230.82
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,263.75,186.55
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,213.21,145.09
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,160.34,103.23
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,114.4,69.76
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,71.72,44.89
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,48.38,35.57
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.48,24.87
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,24.96,13.22
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,11.82,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,22.57,11.48
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,39.93,28.11
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,55.54,42.18
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,75.92,55.09
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,104.71,75.38
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,134.39,99.33
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,163.47,123.42
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,221.29,164.48
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,300.36,224.23
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,346.38,262.23
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,390.49,297.57
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,383.95,293.61
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,360.44,275.01
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,297.36,227.0
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,227.13,172.47
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,430.1,328.51
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,646.35,485.26
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,506.63,380.97
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,344.14,257.54
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,298.15,223.27
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,257.15,192.11
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,329.74,245.97
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,397.99,295.36
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,453.29,334.53
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,508.94,373.3
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,730.76,537.8
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,914.91,664.11
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,911.57,660.43
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,905.18,656.43
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,904.13,655.7
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,889.52,646.13
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,817.3,596.04
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,742.63,540.97
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,585.5,430.29
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,430.63,317.69
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,460.18,340.67
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,480.33,355.84
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,497.77,370.4
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,512.1,382.13
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,452.94,339.0
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,394.62,296.42
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,390.53,294.36
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,374.16,281.68
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,353.46,263.28
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,317.93,231.14
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,263.28,186.18
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,212.05,143.95
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,161.1,103.67
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,114.48,69.95
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,71.86,45.08
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,48.35,35.71
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.44,24.99
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,24.97,13.51
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.02,0.45
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,10.54,3.2
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.06,6.19
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.07,6.19
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.08,6.17
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.0,3.54
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,7.93,0.94
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,117.6,89.78
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,227.7,174.26
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,313.11,236.79
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,409.78,305.84
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,504.54,376.73
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,615.43,458.72
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,658.35,489.49
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,699.73,519.24
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,737.27,546.61
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,772.95,572.44
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,802.5,593.73
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,829.34,613.05
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,852.57,628.51
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,873.04,641.86
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,890.97,652.68
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,912.34,665.81
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,918.19,668.14
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,920.8,668.51
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,919.24,667.09
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,904.22,657.03
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,893.95,649.85
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,880.45,640.59
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,862.86,628.75
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,841.96,614.83
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,814.75,596.8
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,790.41,580.74
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,755.46,557.96
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,718.02,532.51
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,675.73,502.96
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,631.83,471.72
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,584.5,437.71
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,535.89,401.8
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,483.12,361.96
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,430.57,320.99
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,373.69,275.06
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,320.12,230.61
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,264.71,184.96
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,212.44,141.71
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,159.9,100.36
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,114.22,67.86
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,69.28,41.92
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,45.43,33.25
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.97,23.86
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,24.17,13.15
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,13.19,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,24.15,12.91
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,40.82,29.02
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,55.41,42.26
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,75.06,52.93
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,107.81,73.93
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,134.09,98.04
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,149.29,113.97
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,173.8,133.61
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,198.05,152.68
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,230.97,178.27
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,265.26,204.67
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,275.7,212.12
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,284.04,217.69
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,229.7,175.67
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,169.73,128.82
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,245.43,186.8
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,327.12,247.54
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,328.19,247.12
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,328.78,246.63
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,203.03,151.86
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,82.01,58.59
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,200.55,149.85
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,320.42,239.11
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,300.6,224.06
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,280.6,209.26
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,178.56,132.64
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,76.9,54.49
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,76.44,54.21
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,75.96,53.85
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,63.83,44.43
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,51.73,35.01
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,68.22,47.93
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,84.69,60.82
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,63.66,44.56
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,42.67,28.18
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,47.54,32.16
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,52.4,36.16
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,51.91,35.93
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,51.43,35.71
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,58.96,41.84
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,66.48,47.99
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,135.46,103.39
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,201.74,156.01
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,242.16,186.53
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,266.49,202.35
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,225.83,169.35
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,187.41,138.31
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,148.58,108.36
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,114.86,83.48
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,83.32,60.9
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,59.7,45.77
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,42.23,30.16
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,22.71,12.19
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,14.1,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,24.91,13.58
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,40.19,28.53
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,55.09,42.0
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,77.0,54.13
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,105.62,74.47
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,127.12,93.99
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,139.47,106.63
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,209.97,154.44
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,313.62,230.14
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,365.05,271.32
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,418.56,313.41
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,469.47,351.83
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,520.99,389.4
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,568.97,424.57
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,616.64,458.72
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,594.17,439.88
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,549.26,404.8
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,535.45,394.24
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,521.82,383.21
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,485.45,356.46
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,451.75,331.41
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,462.94,339.43
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,474.0,347.04
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,597.11,433.92
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,720.76,516.9
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,749.11,535.37
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,776.11,553.88
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,768.05,548.13
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,758.24,541.68
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,761.5,545.33
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,767.03,550.23
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,811.17,584.14
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,840.98,606.13
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,739.51,536.75
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,637.97,464.8
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,685.98,505.05
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,710.37,527.14
