Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,667.86,497.59
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,623.93,466.89
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,424.63,321.37
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,247.9,187.41
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,266.19,202.35
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,279.74,212.52
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,144.2,108.69
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,12.34,4.4
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.0,3.38
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,9.68,2.34
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,7.91,0.9
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.15,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.83,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.51,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.19,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.5,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.26,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.46,0.61
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.66,2.47
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,21.12,12.09
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,32.62,21.63
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,73.83,55.6
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,114.11,88.18
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,184.3,143.56
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,259.19,201.87
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,313.68,243.28
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,370.63,286.13
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,286.37,221.28
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,193.69,148.5
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,289.1,221.94
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,384.95,293.22
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,372.78,283.11
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,359.21,272.35
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,524.86,397.02
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,698.4,521.06
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,690.14,511.83
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,678.48,501.37
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,617.43,455.57
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,552.51,407.04
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,529.34,390.0
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,505.39,372.16
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,619.51,454.15
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,730.31,529.65
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,752.03,544.12
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,775.19,560.03
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,730.46,528.96
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,690.36,501.31
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,759.01,555.4
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,796.97,585.05
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,761.49,562.3
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,723.55,538.22
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,586.74,438.47
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,458.76,343.27
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,517.87,390.34
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,540.85,407.57
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,488.0,367.17
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,435.16,325.99
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,379.59,281.03
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,324.97,235.55
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,269.1,188.75
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,213.16,141.78
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,159.09,97.69
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,109.38,60.84
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,62.9,34.63
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,37.64,26.9
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,29.83,19.8
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.67,11.7
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.78,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.37,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.31,4.02
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,23.34,14.47
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,34.4,24.53
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,46.74,33.8
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,58.85,43.96
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,108.21,81.65
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,166.92,126.72
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,211.47,160.72
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,264.09,201.56
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,335.27,254.47
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,429.6,327.17
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,482.45,369.81
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,535.04,411.15
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,543.37,415.77
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,517.89,393.84
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,569.22,431.82
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,628.59,474.55
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,710.82,537.37
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,793.38,596.46
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,824.31,615.37
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,852.02,632.34
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,556.3,423.78
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,209.32,156.69
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,272.82,205.28
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,336.67,252.48
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,337.89,253.07
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,338.93,253.75
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,469.2,350.14
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,598.28,441.97
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,586.55,432.96
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,574.14,424.31
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,455.84,339.54
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,346.3,259.22
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,223.23,167.84
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,107.77,79.29
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,325.22,248.32
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,525.53,394.94
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,349.1,264.52
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,174.79,131.83
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,260.03,198.5
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,336.8,256.55
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,381.27,290.62
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,401.19,303.66
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,352.66,264.43
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,304.92,225.34
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,254.83,184.28
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,206.34,144.19
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,158.64,105.76
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,114.56,72.66
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,73.96,47.61
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.87,36.55
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,37.09,25.98
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.86,14.34
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,21.87,11.54
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,29.59,19.77
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,37.01,26.67
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,68.44,46.62
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,102.84,75.22
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,112.33,84.92
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,113.28,87.96
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,171.98,132.13
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,242.64,186.2
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,258.08,199.32
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,266.56,206.14
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,302.71,233.55
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,342.93,263.63
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,289.44,222.3
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,230.09,175.85
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,407.81,313.31
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,597.62,453.51
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,590.31,445.53
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,571.53,429.93
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,639.45,479.38
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,705.29,526.25
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,701.21,521.52
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,693.69,514.66
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,590.21,439.27
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,481.66,358.74
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,636.64,474.9
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,778.67,577.61
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,743.91,551.24
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,707.84,524.69
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,709.93,527.05
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,710.22,528.0
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,723.13,539.3
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,736.88,550.97
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,691.95,519.6
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,652.16,491.73
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,608.38,460.08
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,565.44,428.79
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,388.96,297.26
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,221.06,168.15
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,302.81,232.52
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,376.31,288.62
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,316.46,243.19
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,259.39,199.93
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,285.94,218.92
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,292.45,219.41
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,246.22,181.16
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,201.06,143.65
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,156.56,107.35
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,114.45,75.02
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,75.68,50.1
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,50.21,37.71
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.76,26.56
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,25.84,15.22
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.28,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,23.42,12.69
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,39.66,28.25
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,55.78,42.77
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,75.15,55.95
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,98.73,73.33
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,136.53,94.37
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,199.86,137.99
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,256.53,183.06
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,322.26,236.59
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,379.71,285.12
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,436.07,331.69
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,470.04,360.06
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,489.64,375.54
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,564.14,433.37
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,644.76,495.04
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,690.21,527.85
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,733.99,558.83
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,772.85,585.86
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,809.28,610.57
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,840.96,630.62
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,869.73,648.55
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,848.73,631.24
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,804.26,594.02
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,880.73,652.46
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,943.85,694.75
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,896.64,660.5
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,829.7,607.5
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,897.63,661.49
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,946.12,695.43
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,935.13,687.67
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,920.59,677.99
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,900.42,664.96
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,876.94,649.73
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,849.36,631.12
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,818.73,610.46
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,782.38,586.36
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,743.67,560.39
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,700.54,530.12
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,655.51,497.92
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,607.61,461.88
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,558.54,424.11
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,504.81,382.42
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,450.92,339.41
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,391.56,290.46
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,332.29,240.41
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,276.54,193.34
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,221.95,147.51
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,166.93,102.8
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,116.34,65.41
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,68.25,38.11
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,40.95,29.77
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,33.22,22.73
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.18,14.78
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,12.73,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,22.84,12.33
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,30.57,20.61
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,38.03,27.56
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,57.04,32.74
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,105.18,57.69
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,156.88,95.13
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,216.17,143.48
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,271.8,190.88
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,330.16,240.4
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,386.85,288.48
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,444.58,336.09
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,500.59,381.03
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,555.2,423.55
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,606.23,462.83
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,656.05,500.19
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,701.6,532.55
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,745.14,562.63
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,784.49,588.54
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,821.25,612.4
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,853.2,631.83
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,882.03,649.03
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,905.88,663.81
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,926.28,676.31
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,941.34,683.98
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,952.83,689.36
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,958.93,692.7
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,961.49,693.88
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,958.8,692.16
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,952.62,688.32
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,941.52,681.05
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,926.81,671.55
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,906.82,659.05
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,883.41,644.36
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,854.59,625.77
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,822.69,605.11
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,785.77,581.01
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,746.58,555.22
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,703.39,524.94
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,658.23,492.52
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,609.55,456.83
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,559.65,419.33
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,505.61,378.29
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,451.33,335.79
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,394.46,289.63
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,338.49,243.02
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,280.72,194.85
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,225.48,148.51
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,167.18,101.56
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,116.14,64.1
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,67.3,36.52
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,39.26,28.2
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,32.33,21.89
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,25.16,14.76
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.44,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,13.64,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.47,12.81
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,33.2,22.8
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,43.91,32.55
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,62.02,38.32
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,106.99,62.04
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,155.2,96.34
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,208.61,138.87
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,262.21,183.33
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,318.7,229.85
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,373.41,274.94
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,431.4,321.25
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,484.41,362.84
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,537.54,403.33
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,587.9,440.82
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,637.38,476.64
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,682.3,507.74
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,722.41,534.89
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,760.84,560.47
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,796.91,583.34
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,766.35,557.46
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,706.38,510.65
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,714.2,515.5
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,719.28,517.91
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,764.2,547.86
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,812.35,579.1
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,803.08,572.35
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,787.89,562.34
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,870.51,623.59
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,930.29,663.62
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,845.36,606.58
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,743.31,533.56
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,817.31,589.35
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,863.3,620.99
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,835.63,604.41
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,805.03,586.42
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,769.39,564.11
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,731.37,539.64
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,632.32,467.16
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,536.21,396.37
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,557.24,414.19
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,549.77,409.39
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,426.7,318.49
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,327.15,245.21
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,345.41,255.66
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,333.63,238.91
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,274.55,190.22
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,220.53,145.39
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,166.55,102.1
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,117.3,66.12
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,70.5,39.66
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,43.35,31.42
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,35.3,24.19
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.77,15.17
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,14.1,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,24.2,13.22
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,35.41,24.43
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,46.26,34.3
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,61.77,38.68
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,102.24,58.8
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,151.58,93.87
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,206.07,136.94
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,252.34,178.55
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,291.74,213.46
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,352.4,260.59
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,424.64,316.84
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,463.56,348.05
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,490.99,369.11
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,555.82,418.16
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,626.1,470.4
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,639.33,476.57
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,634.41,469.49
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,708.99,524.67
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,781.62,576.37
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,811.54,595.12
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,838.55,612.18
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,861.2,626.35
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,880.75,638.51
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,705.65,515.06
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,486.36,353.23
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,484.49,352.89
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,482.11,351.12
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,513.46,373.71
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,544.06,395.49
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,730.37,532.95
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,882.77,639.05
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,783.32,568.44
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,678.49,492.49
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,602.49,439.99
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,534.75,392.03
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,638.55,471.88
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,710.29,526.28
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,669.96,498.41
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,626.8,468.66
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,558.67,418.58
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,494.72,371.02
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,466.58,350.1
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,428.31,320.11
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,307.39,229.65
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,213.99,161.75
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,185.6,140.18
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,158.03,118.87
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,130.75,97.51
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,104.68,77.25
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,80.42,59.04
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,59.71,45.31
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,43.33,30.95
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,26.84,16.09
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,13.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,14.1,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,24.18,13.22
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.75,24.74
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,46.94,34.87
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,63.78,41.01
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,107.33,64.36
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,153.01,96.4
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,204.06,136.45
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,254.46,177.71
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,308.41,221.9
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,361.27,265.71
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,415.76,309.89
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,467.79,350.73
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,521.39,391.54
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,570.17,428.48
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,618.28,464.12
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,576.09,429.94
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,500.15,370.4
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,636.19,473.28
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,778.44,575.97
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,803.93,590.74
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,831.9,608.0
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,854.88,622.79
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,874.81,635.62
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,889.42,645.35
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,900.82,653.09
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,907.18,657.33
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,910.45,659.67
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,908.07,657.11
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,902.65,652.7
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,892.73,646.46
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,879.55,638.19
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,860.99,626.44
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,839.3,612.68
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,646.07,477.1
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,442.66,326.21
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,524.79,389.07
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,596.17,441.67
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,490.53,364.81
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,394.01,293.93
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,481.22,361.72
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,530.52,398.2
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,448.3,336.27
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,379.03,284.31
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,334.09,249.27
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,289.63,213.79
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,245.19,178.36
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,202.86,144.47
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,166.09,111.72
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,121.9,74.9
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,79.15,49.47
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,52.57,39.27
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.86,28.9
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.71,17.65
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,13.19,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.68,11.97
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,32.02,21.53
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,42.11,30.71
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,58.12,35.7
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,102.26,58.17
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,149.31,91.24
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,201.3,132.55
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,253.32,176.13
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,308.38,222.37
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,364.46,269.4
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,419.34,314.52
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,471.63,355.94
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,524.04,396.14
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,521.2,392.59
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,491.21,367.58
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,595.1,445.44
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,705.48,525.69
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,743.59,550.88
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,779.4,573.98
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,810.19,592.39
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,838.19,608.82
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,861.12,623.06
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,880.87,635.27
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,896.89,644.23
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,909.65,651.15
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,915.94,654.92
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,918.96,656.73
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,838.96,602.59
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,740.12,530.24
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,826.71,596.43
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,888.67,639.49
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,869.87,627.17
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,847.86,613.45
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,820.62,596.3
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,790.49,577.21
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,755.91,555.31
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,719.01,531.38
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,568.86,421.63
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,429.43,317.58
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,502.79,374.95
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,539.46,402.07
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,487.83,362.79
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,436.12,322.73
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,381.35,278.83
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,325.97,233.58
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,270.91,188.28
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,218.58,144.99
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,166.49,103.7
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,120.28,70.37
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,75.57,44.48
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,46.79,34.22
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.53,25.99
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.98,17.04
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,25.72,14.21
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,37.97,26.4
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,50.57,37.78
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,66.57,44.34
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,106.7,65.91
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,150.35,96.47
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,201.35,136.33
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,250.55,176.81
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,303.41,220.51
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,354.99,263.5
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,408.48,307.19
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,430.1,325.55
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,432.76,327.48
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,512.65,388.53
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,605.91,458.65
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,595.59,448.19
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,563.03,421.1
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,571.83,426.41
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,572.3,425.48
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,600.9,444.7
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,634.32,466.87
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,749.44,552.95
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,860.47,632.8
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,874.13,639.51
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,884.63,644.85
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,890.79,648.41
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,894.04,650.17
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,823.85,598.72
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,738.07,535.17
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,810.18,590.54
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,863.13,630.43
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,844.67,616.93
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,823.37,602.11
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,753.77,551.59
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,684.46,500.84
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,607.69,446.51
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,535.99,394.96
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,491.59,364.43
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,448.55,334.29
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,497.31,372.38
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,520.66,389.76
