Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,470.91,351.65
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,419.48,311.89
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,368.1,271.4
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,318.59,231.62
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,267.39,190.69
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,219.62,152.42
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,171.49,115.12
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,128.41,83.83
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,89.57,59.82
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,62.82,47.76
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,47.5,34.35
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,31.75,20.12
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,16.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,14.1,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,24.96,13.61
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,39.19,27.35
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,51.29,38.22
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,71.23,51.01
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,88.82,66.58
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,119.52,89.18
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,157.4,117.6
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,198.48,148.67
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,245.17,184.41
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,290.02,219.42
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,337.55,256.26
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,304.5,231.76
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,257.63,195.36
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,388.94,295.59
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,535.75,404.34
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,560.98,420.55
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,586.51,436.97
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,630.14,468.04
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,679.82,502.76
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,699.92,514.64
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,717.53,524.81
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,751.25,547.42
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,783.67,568.86
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,795.63,576.48
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,805.46,582.83
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,781.95,566.15
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,759.92,550.57
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,770.5,557.23
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,779.12,562.35
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,761.76,550.64
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,742.85,538.05
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,730.57,530.43
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,720.62,524.24
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,635.91,464.23
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,554.71,406.06
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,542.14,398.5
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,527.71,389.16
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,536.38,396.88
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,534.25,396.44
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,532.6,396.52
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,516.76,385.3
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,424.86,317.32
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,348.29,260.71
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,340.82,252.99
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,316.48,230.02
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,265.19,188.85
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,217.36,150.46
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,169.72,113.01
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,126.53,81.27
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,85.88,56.11
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,60.83,45.9
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,46.51,33.39
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,31.8,20.12
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.34,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,14.55,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,25.72,14.08
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,37.24,25.65
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,49.13,36.39
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,62.73,41.0
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,105.03,62.61
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,150.0,93.75
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,200.4,133.2
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,250.77,174.55
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,305.9,220.21
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,333.78,248.79
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,338.47,256.14
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,383.94,290.62
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,431.38,325.81
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,518.59,392.29
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,616.9,466.45
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,583.67,437.75
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,516.47,383.69
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,520.79,385.94
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,522.23,385.7
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,605.04,444.9
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,687.17,502.02
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,701.31,510.3
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,713.48,517.57
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,813.91,591.64
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,899.87,649.59
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,906.52,653.14
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,910.01,655.29
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,805.32,582.12
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,671.9,483.88
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,651.21,470.33
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,629.81,455.64
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,662.82,479.15
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,687.06,496.21
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,748.85,546.04
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,782.3,574.51
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,689.93,507.37
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,594.98,436.99
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,551.57,406.68
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,508.94,376.35
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,487.78,361.86
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,462.3,343.58
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,425.61,316.82
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,388.89,289.16
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,346.92,256.17
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,303.02,220.74
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,231.96,168.2
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,177.82,130.06
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,144.94,104.73
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,113.83,81.2
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,85.07,60.68
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,61.64,46.59
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,45.89,32.81
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,30.5,19.01
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,15.78,0.27
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,26.41,14.56
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,40.24,28.15
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,52.07,38.88
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,56.15,39.06
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,59.63,43.67
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,67.26,49.88
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,74.84,55.93
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,88.82,66.94
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,102.88,77.83
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,124.89,94.87
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,147.2,111.88
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,195.66,148.97
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,247.35,187.86
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,221.23,167.01
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,195.13,146.35
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,206.59,154.47
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,218.15,162.54
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,293.43,218.51
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,367.12,271.97
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,388.46,286.21
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,409.88,300.55
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,436.99,319.77
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,464.22,338.98
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,420.39,306.87
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,375.72,274.24
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,449.6,327.7
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,523.51,379.95
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,601.25,435.84
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,670.87,485.46
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,793.48,577.87
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,881.9,641.37
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,863.71,629.78
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,842.27,616.66
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,815.77,599.5
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,786.46,580.42
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,646.38,478.83
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,507.05,374.19
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,588.33,438.7
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,634.19,475.03
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,539.86,403.68
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,454.94,339.56
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,358.46,268.6
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,275.13,206.84
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,319.83,237.74
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,326.66,234.91
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,272.11,189.54
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,220.25,146.4
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,167.96,104.6
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,120.42,69.65
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,75.29,43.12
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,46.3,33.68
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.75,25.2
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.96,17.01
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,14.11,0.1
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,27.03,14.99
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,43.26,30.66
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,59.7,45.36
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,76.51,55.68
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,96.66,70.57
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,137.37,95.03
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,200.2,138.34
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,246.65,175.27
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,298.86,217.46
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,351.52,260.96
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,404.0,303.72
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,454.95,344.01
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,508.59,385.51
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,556.95,421.82
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,604.92,456.87
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,649.97,489.58
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,694.72,521.44
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,733.21,548.68
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,769.61,573.64
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,796.67,590.41
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,826.93,609.32
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,850.27,624.13
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,870.54,636.88
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,887.71,646.55
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,901.81,654.2
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,908.15,657.47
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,911.31,658.98
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,909.65,657.67
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,904.85,654.43
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,895.43,648.02
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,882.66,639.52
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,864.43,627.49
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,843.03,613.44
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,816.87,596.24
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,787.83,577.13
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,753.8,554.6
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,717.41,529.93
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,677.06,501.29
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,636.72,472.11
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,589.85,437.9
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,542.0,402.19
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,490.51,363.49
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,439.0,323.65
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,385.03,280.38
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,329.64,235.1
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,274.83,190.08
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,222.57,146.9
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,169.81,104.8
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,121.31,69.13
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,75.42,42.3
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,45.46,32.83
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,37.54,25.82
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,28.01,17.08
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.12,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,14.55,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,25.71,13.92
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,37.27,25.64
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,49.18,36.41
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,61.52,40.74
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,104.0,61.86
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,148.88,92.6
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,199.3,131.95
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,250.26,173.76
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,306.08,220.06
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,359.6,264.74
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,416.61,311.02
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,469.26,352.93
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,522.84,394.36
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,572.17,432.29
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,620.63,468.64
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,663.62,499.51
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,706.58,529.57
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,744.33,555.8
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,779.74,579.25
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,810.85,598.6
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,839.21,615.96
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,862.6,630.97
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,882.79,643.87
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,897.91,652.13
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,909.63,658.19
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,916.18,662.26
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,919.45,664.3
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,917.78,661.86
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,912.9,657.45
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,902.91,650.92
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,889.53,642.27
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,871.49,630.63
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,850.17,616.89
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,823.21,599.41
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,793.35,579.98
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,758.26,556.95
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,721.1,531.99
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,680.11,503.96
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,639.03,475.18
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,591.94,440.65
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,543.86,404.6
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,492.58,365.9
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,441.25,326.03
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,386.65,282.15
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,330.83,236.43
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,275.76,191.08
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,223.3,147.65
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,170.57,105.44
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,122.62,70.2
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,76.72,43.32
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,46.25,33.5
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,37.14,25.49
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.75,17.71
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.5,1.02
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,25.04,13.42
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.47,24.19
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,45.6,33.35
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,57.56,37.08
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,100.4,56.44
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,148.28,89.17
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,201.29,130.8
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,253.79,174.37
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,312.89,223.7
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,368.08,269.96
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,424.52,316.03
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,478.15,358.74
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,532.59,400.74
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,582.46,438.88
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,631.22,475.19
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,676.45,507.27
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,720.01,537.33
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,758.55,561.89
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,794.56,583.97
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,826.07,602.99
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,854.67,619.92
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,878.14,634.39
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,898.25,646.67
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,913.54,654.5
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,925.32,660.1
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,932.26,663.68
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,935.73,665.15
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,933.6,663.46
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,928.09,659.74
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,917.74,653.04
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,903.87,644.2
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,885.21,631.07
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,863.19,615.91
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,836.24,598.86
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,806.24,579.82
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,771.01,557.28
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,733.24,532.93
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,692.11,506.05
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,648.97,476.6
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,601.64,442.69
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,552.99,406.93
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,501.27,368.43
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,449.15,328.4
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,392.47,283.32
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,337.73,238.51
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,281.34,192.12
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,227.07,147.1
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,172.5,103.36
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,118.85,63.64
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,70.31,35.55
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,37.25,25.92
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,31.11,20.48
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,24.76,14.51
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.18,0.22
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,14.1,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,24.22,12.66
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.42,24.09
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,46.28,33.93
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,58.79,38.8
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,101.91,60.04
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,147.55,91.09
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,198.67,130.73
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,249.64,172.73
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,303.85,217.58
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,356.95,261.65
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,411.71,305.99
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,465.76,347.91
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,518.37,387.37
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,567.73,423.52
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,616.43,457.84
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,661.07,487.46
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,704.43,515.05
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,739.35,537.04
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,775.27,557.84
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,807.35,574.29
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,836.89,588.56
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,860.36,603.05
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,880.7,615.7
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,894.69,624.05
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,905.14,630.32
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,911.96,635.69
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,915.65,639.22
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,915.05,640.18
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,911.39,639.32
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,901.79,634.19
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,888.89,627.1
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,870.96,615.64
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,849.8,602.19
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,823.51,586.19
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,794.37,568.33
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,759.96,547.36
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,727.04,526.31
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,685.26,499.13
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,641.8,470.11
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,594.08,436.36
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,545.67,401.26
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,493.77,362.52
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,440.19,321.56
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,385.21,278.57
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,332.07,235.98
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,277.43,192.05
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,225.69,150.11
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,173.83,109.76
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,127.77,76.58
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,81.83,48.65
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,51.03,37.52
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,41.17,28.88
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,30.97,19.58
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.65,2.19
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,14.1,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,24.92,13.19
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,38.43,26.66
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,49.86,36.98
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,62.9,43.04
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,102.63,63.21
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,144.45,95.16
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,182.01,126.91
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,232.2,163.62
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,298.07,214.1
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,334.34,247.16
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,356.62,267.16
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,408.7,306.27
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,462.59,345.83
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,475.14,354.5
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,481.21,357.62
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,513.65,379.64
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,545.23,400.43
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,529.4,387.93
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,512.55,374.64
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,668.05,490.12
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,824.88,599.86
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,781.69,566.24
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,719.13,518.89
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,581.76,423.31
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,437.85,319.56
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,508.32,370.85
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,585.15,424.65
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,755.3,550.57
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,893.09,646.36
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,680.38,498.29
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,438.82,320.52
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,565.26,414.5
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,684.25,498.85
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,538.46,395.25
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,398.58,293.78
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,528.23,392.03
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,637.94,471.78
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,644.62,478.57
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,633.3,472.57
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,587.78,439.17
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,541.03,404.26
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,489.96,365.9
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,438.89,326.4
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,282.35,210.11
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,163.08,123.14
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,143.71,108.83
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,124.81,94.53
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,139.89,95.55
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,123.99,72.0
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,78.11,44.35
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,46.13,33.72
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,37.81,26.34
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.97,17.34
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.1,1.71
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,13.19,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.66,11.47
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,33.14,22.32
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,43.29,31.53
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,55.64,36.79
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,96.95,56.05
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,142.12,86.57
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,192.55,125.65
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,242.88,166.99
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,296.91,211.71
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,349.64,255.15
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,405.92,300.06
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,410.57,306.32
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,385.81,287.94
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,421.66,314.08
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,457.56,339.48
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,570.1,422.41
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,691.59,509.05
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,729.75,533.85
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,765.72,556.26
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,796.7,574.0
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,825.05,589.81
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,848.97,604.33
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,869.79,616.89
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,885.63,625.09
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,898.22,631.29
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,904.83,635.13
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,908.23,637.1
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,907.69,636.01
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,904.0,633.08
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,894.75,627.54
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,882.15,620.03
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,742.28,527.08
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,587.52,417.3
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,707.79,507.72
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,789.87,566.59
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,752.67,542.63
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,717.83,520.09
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,611.55,444.35
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,512.83,372.94
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,539.11,394.8
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,541.04,397.12
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,490.01,359.59
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,437.23,319.87
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,354.44,258.09
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,289.95,210.87
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,265.76,187.68
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,225.76,149.88
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,173.76,108.97
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,126.71,74.6
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,82.29,48.08
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.58,36.31
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.43,28.28
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.99,19.63
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.65,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.43,11.86
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.64,23.45
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.5,33.25
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,56.91,38.17
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,99.12,58.77
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,143.64,88.77
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,193.78,127.48
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,243.96,168.33
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,297.9,212.44
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,350.71,255.7
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,405.26,299.12
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,457.03,339.18
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,510.6,379.05
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,559.36,414.26
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,607.53,447.81
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,652.08,477.72
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,695.21,505.65
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,733.65,531.01
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,765.21,550.63
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,797.05,569.18
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,826.36,585.9
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,849.63,600.36
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,869.82,612.94
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,886.87,622.85
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,900.8,630.84
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,907.44,635.16
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,910.87,637.64
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,909.44,637.19
