Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,904.91,634.93
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,895.35,629.6
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,882.48,622.26
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,864.59,611.79
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,843.56,599.34
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,817.76,583.43
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,789.07,565.63
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,756.4,545.43
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,720.97,523.05
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,680.54,495.47
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,638.27,466.07
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,593.16,433.97
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,545.37,399.18
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,450.09,329.78
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,369.07,270.9
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,362.67,263.53
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,335.03,236.91
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,277.94,190.63
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,225.6,147.72
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,172.81,105.68
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,123.92,69.54
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,77.15,41.81
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,43.6,31.14
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,36.05,24.57
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,28.17,17.36
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.71,1.81
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.68,11.19
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.78,21.87
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,42.58,30.76
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,54.11,35.91
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,95.93,55.13
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,141.34,85.65
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,192.12,125.1
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,243.35,167.19
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,298.0,212.32
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,351.31,256.52
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,408.22,302.34
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,460.09,343.3
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,512.35,383.29
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,561.57,420.72
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,610.07,456.67
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,654.81,488.14
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,695.22,515.87
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,733.65,541.65
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,769.86,564.3
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,713.82,519.47
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,621.2,448.07
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,591.84,426.88
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,559.27,402.94
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,741.38,536.77
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,904.48,646.81
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,911.73,650.47
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,915.71,653.17
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,914.78,652.82
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,910.67,650.52
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,901.41,644.75
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,888.77,636.88
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,703.19,509.28
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,498.81,359.5
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,669.74,488.77
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,794.46,578.47
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,757.97,553.89
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,719.84,528.44
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,682.34,503.09
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,639.62,473.54
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,592.52,439.33
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,544.63,403.74
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,493.82,365.75
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,442.98,326.6
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,309.44,227.73
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,208.99,155.6
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,196.4,145.46
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,178.87,130.63
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,163.96,110.9
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,127.06,74.25
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,81.61,46.63
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,48.59,35.33
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.96,26.93
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,30.25,18.96
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.26,2.77
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,13.64,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.48,11.65
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,34.33,23.14
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,44.85,32.67
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,54.63,41.32
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,95.8,54.57
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,142.07,85.61
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,193.65,125.71
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,244.97,167.95
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,303.38,216.46
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,357.2,261.54
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,412.33,306.53
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,465.67,348.98
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,519.75,390.7
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,569.38,427.79
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,617.69,462.78
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,662.6,494.51
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,705.95,524.31
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,744.4,550.26
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,780.43,573.71
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,812.14,593.12
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,841.0,610.51
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,865.2,626.0
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,886.14,639.39
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,899.88,646.81
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,909.9,651.9
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,916.83,656.15
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,920.46,658.37
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,919.07,656.39
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,914.5,652.47
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,905.27,646.73
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,892.64,638.89
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,874.47,627.75
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,853.05,614.52
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,826.38,597.39
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,796.79,578.31
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,701.68,510.95
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,604.03,439.14
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,638.89,469.1
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,643.59,476.5
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,541.5,400.54
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,448.82,331.48
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,459.3,340.33
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,445.31,328.31
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,390.7,284.57
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,335.11,239.26
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,280.29,194.19
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,227.91,150.81
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,174.76,108.48
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,126.68,73.0
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,80.31,44.79
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,46.03,33.19
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,38.59,26.63
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.49,18.36
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.87,2.68
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.48,11.52
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,34.34,23.15
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,44.87,32.69
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,53.88,40.68
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,95.09,53.8
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,141.44,84.68
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,193.15,124.74
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,244.9,167.07
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,304.16,216.05
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,270.32,200.65
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,194.86,147.42
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,301.01,227.48
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,423.01,317.67
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,457.09,341.73
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,489.35,364.17
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,540.83,401.0
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,599.98,442.56
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,630.62,464.42
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,661.25,486.26
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,753.57,553.61
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,843.55,613.55
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,867.45,628.7
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,887.99,642.09
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,770.74,559.85
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,617.72,445.68
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,780.05,567.46
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,916.1,661.63
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,869.94,628.89
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,806.96,580.67
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,702.75,508.83
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,597.92,434.78
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,738.7,542.55
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,842.53,618.26
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,816.61,601.74
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,787.86,583.94
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,706.13,524.52
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,623.34,462.37
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,433.25,324.2
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,252.35,188.03
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,367.41,276.73
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,462.13,346.68
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,424.97,319.02
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,385.97,289.64
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,330.06,246.75
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,279.41,207.77
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,253.71,184.67
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,217.98,151.99
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,171.12,114.33
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,127.68,81.36
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,86.73,54.7
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,54.4,40.56
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,43.24,30.79
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,32.73,21.21
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,16.82,3.99
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,6.42
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,33.24,22.16
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,49.31,36.45
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,66.55,51.59
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,86.05,64.57
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,90.54,68.45
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,93.18,70.86
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,161.77,121.41
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,246.45,185.2
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,266.75,203.08
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,281.32,215.5
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,301.49,230.72
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,317.27,242.12
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,344.75,262.58
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,372.21,282.76
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,459.2,347.6
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,554.34,416.89
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,556.02,416.38
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,548.66,409.62
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,555.72,413.12
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,561.0,415.22
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,535.88,396.07
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,502.22,370.91
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,310.59,231.57
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,115.36,83.79
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,114.98,83.64
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,114.56,83.31
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,153.21,113.05
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,191.81,142.45
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,201.95,150.1
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,211.99,157.73
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,273.02,203.56
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,339.46,252.66
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,306.46,228.33
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,279.42,208.52
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,190.36,141.8
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,102.28,74.4
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,101.76,74.22
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,101.24,73.98
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,124.62,92.37
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,147.67,110.48
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,144.54,108.54
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,141.46,106.68
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,133.42,100.75
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,125.42,94.81
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,73.47,53.86
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,20.26,10.95
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,17.16,8.46
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.07,5.95
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,11.42,3.78
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,8.78,1.9
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.14,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.32,8.2
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,36.13,24.67
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,52.62,39.42
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,69.75,54.41
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,92.24,67.46
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,118.98,88.4
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,144.43,108.77
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,191.82,142.98
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,251.45,187.67
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,301.99,226.54
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,360.81,271.57
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,428.01,322.37
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,508.76,383.39
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,505.11,379.64
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,473.88,354.04
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,579.62,433.73
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,693.36,517.21
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,731.26,541.85
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,766.86,564.1
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,755.15,551.52
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,719.58,521.21
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,735.76,531.99
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,749.77,540.94
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,745.54,537.37
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,743.2,535.1
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,759.37,546.31
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,773.97,556.36
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,767.48,550.89
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,759.19,544.4
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,731.85,525.2
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,703.69,505.48
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,711.09,512.36
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,715.17,516.75
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,657.19,475.82
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,601.44,436.36
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,652.02,475.28
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,687.83,502.72
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,653.91,480.52
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,618.29,456.91
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,568.02,420.95
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,515.51,382.79
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,459.12,341.37
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,406.0,301.62
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,371.98,273.86
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,330.75,238.7
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,277.59,195.34
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,226.94,153.75
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,176.25,113.21
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,129.6,78.21
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,83.95,49.37
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,49.47,36.39
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,40.36,28.4
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.95,19.79
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.62,3.46
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.17,9.33
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.57,19.94
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,40.84,29.24
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,47.45,35.17
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,89.52,49.19
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,135.83,79.7
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,187.28,119.38
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,235.29,164.11
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,270.46,197.07
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,320.73,236.08
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,376.95,279.2
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,418.49,310.61
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,455.12,336.98
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,465.21,344.06
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,468.51,345.34
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,578.18,426.02
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,696.79,510.47
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,735.36,534.07
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,771.59,555.69
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,803.29,574.11
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,832.14,590.53
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,856.24,605.05
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,877.15,617.56
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,851.81,597.94
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,804.72,560.35
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,822.93,572.35
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,839.18,582.51
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,811.13,563.15
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,777.33,540.59
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,843.43,589.96
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,884.92,618.16
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,867.51,607.72
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,846.9,595.78
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,821.01,580.06
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,792.2,562.45
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,668.83,477.8
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,542.32,387.43
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,480.78,345.65
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,422.62,305.19
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,438.44,318.15
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,448.73,326.09
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,403.19,294.01
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,359.09,262.57
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,319.71,233.35
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,280.22,203.33
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,240.44,172.86
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,201.45,142.58
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,162.48,112.5
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,125.18,84.41
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,90.81,61.02
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,61.29,45.75
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,46.82,33.42
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,31.87,20.34
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,16.41,3.91
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,12.28,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,21.85,9.51
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,35.05,23.53
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,48.51,35.57
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,59.8,45.41
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,98.8,61.42
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,141.05,89.48
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,188.84,125.51
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,237.04,163.69
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,291.1,206.51
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,341.73,246.67
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,394.46,287.23
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,445.28,325.16
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,496.97,362.2
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,544.73,396.72
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,592.23,430.14
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,427.88,313.83
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,219.82,159.47
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,402.59,293.47
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,591.02,423.03
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,699.81,499.22
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,810.42,575.2
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,833.6,589.32
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,854.0,602.5
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,873.03,614.88
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,889.32,625.59
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,897.05,630.57
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,901.66,633.75
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,826.56,582.7
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,736.32,518.49
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,620.22,441.18
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,504.51,361.38
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,491.79,353.66
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,478.72,345.15
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,313.82,229.24
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,149.23,108.29
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,100.25,71.57
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,51.52,34.3
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,66.18,45.81
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,80.84,57.35
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,49.2,32.9
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,17.69,8.29
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,22.1,11.85
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,26.5,15.44
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,30.47,18.66
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,34.43,21.91
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,84.2,61.57
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,130.36,98.14
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,111.31,83.59
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,92.96,69.49
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,74.39,54.81
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,56.42,42.28
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,40.71,28.68
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,24.69,14.66
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.32,1.61
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.37,8.25
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.92,20.13
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,41.15,29.48
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,50.33,37.62
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,91.42,52.62
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,127.68,86.46
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,138.87,104.16
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,197.43,140.18
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,291.45,207.52
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,344.82,251.52
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,399.89,295.89
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,377.65,282.87
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,315.47,236.42
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,347.4,260.05
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,383.22,285.91
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,529.92,396.07
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,693.66,514.28
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,729.06,538.19
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,765.28,562.04
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,796.74,581.24
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,825.47,598.52
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,683.37,497.49
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,495.42,358.65
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,710.99,517.78
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,901.66,645.99
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,909.16,649.12
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,913.41,651.7
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,912.28,649.97
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,908.05,646.37
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,898.83,640.67
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,886.29,632.95
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,868.3,621.77
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,847.17,608.62
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,821.28,592.36
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,792.52,574.19
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,759.96,553.39
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,721.29,527.24
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,680.85,500.66
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,638.77,472.2
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,592.23,438.87
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,544.96,404.19
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,493.5,366.23
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,443.04,327.83
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,389.63,285.61
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,337.57,243.41
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,283.59,199.49
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,232.4,157.5
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,181.18,116.38
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,134.53,81.31
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,87.89,51.75
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.7,38.11
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,41.52,29.23
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.97,19.71
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.63,3.54
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,11.82,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.36,7.99
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,32.06,21.01
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,43.39,31.23
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,51.9,38.7
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,93.96,55.03
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,137.97,83.7
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,187.53,121.27
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,238.01,162.14
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,292.19,206.47
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,344.73,249.9
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,399.06,293.86
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,451.12,334.53
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,504.72,375.02
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,553.92,411.86
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,602.64,447.41
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,647.66,478.76
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,691.28,508.37
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,730.04,535.09
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,766.73,559.63
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,731.27,529.43
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,671.93,482.66
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,775.43,558.59
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,868.52,622.02
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,884.43,630.21
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,897.11,637.0
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,904.39,641.72
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,908.55,644.59
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,908.51,643.58
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,905.47,640.78
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,896.49,635.6
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,884.27,628.45
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,725.26,520.0
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,549.97,393.48
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,691.5,500.02
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,793.75,574.04
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,762.01,553.42
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,727.3,531.29
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,689.8,505.53
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,646.98,475.62
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,600.6,442.52
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,553.12,407.77
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,502.01,370.13
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,450.78,331.2
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,396.93,289.2
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,341.64,244.91
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,286.62,199.89
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,234.05,156.42
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,180.56,113.16
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,131.34,75.94
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,84.77,46.96
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,46.83,33.87
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,39.0,26.99
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.51,18.42
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.87,3.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.63,7.2
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,30.22,19.46
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,41.97,30.01
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,49.08,36.38
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,91.57,51.88
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,137.92,82.07
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,189.75,121.62
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,242.08,164.05
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,297.88,209.58
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,351.97,253.92
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,409.67,299.84
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,462.84,341.22
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,516.41,381.59
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,566.5,418.93
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,615.87,454.73
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,661.19,486.12
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,702.27,513.91
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,741.61,540.79
