Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,778.71,564.66
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,810.84,583.93
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,840.26,601.31
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,864.72,616.67
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,886.0,630.02
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,900.48,637.78
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,911.4,643.38
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,918.52,647.98
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,922.39,650.65
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,921.41,649.39
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,917.32,646.27
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,908.15,641.0
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,895.65,633.71
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,878.09,623.54
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,857.3,611.28
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,830.89,595.06
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,801.6,576.89
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,704.4,508.97
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,604.28,436.41
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,563.67,409.96
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,523.16,382.76
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,552.17,406.55
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,555.86,410.37
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,504.48,372.28
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,453.0,333.15
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,396.61,288.72
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,343.2,245.44
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,287.8,200.35
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,234.99,156.94
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,181.98,114.59
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,133.56,78.29
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,86.82,48.99
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,48.5,35.27
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,38.96,26.96
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,30.25,19.01
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.25,3.26
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,21.75,8.21
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,36.39,24.5
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,49.35,36.21
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,58.08,44.01
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,96.5,59.59
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,138.94,87.49
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,187.35,124.16
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,238.2,165.07
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,292.1,209.16
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,344.22,252.19
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,398.4,295.96
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,450.48,337.15
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,503.86,378.23
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,554.57,416.21
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,603.6,451.94
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,648.84,484.17
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,693.11,514.96
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,732.15,541.22
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,769.12,565.01
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,796.61,581.68
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,826.71,600.04
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,851.29,615.66
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,872.83,629.29
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,888.59,638.05
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,901.1,644.75
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,908.56,649.34
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,912.85,651.99
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,912.34,650.51
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,908.8,647.18
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,899.83,641.57
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,887.59,633.93
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,870.35,623.3
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,849.95,610.69
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,824.39,594.45
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,795.98,576.3
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,766.96,557.93
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,730.18,533.59
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,689.36,506.33
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,646.8,477.18
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,553.59,408.21
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,468.36,344.8
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,434.03,320.43
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,399.57,294.89
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,376.28,275.19
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,340.16,243.47
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,286.2,199.69
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,235.05,157.93
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,182.77,116.64
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,135.81,81.81
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,89.26,52.28
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,52.4,38.37
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.98,30.16
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.25,21.34
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.61,4.54
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,10.46,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,19.81,6.58
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,35.76,23.92
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,51.81,38.26
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,62.91,48.11
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,93.22,63.27
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,119.71,85.83
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,135.6,101.67
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,153.61,116.25
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,170.27,129.42
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,186.62,141.84
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,202.48,153.63
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,225.62,170.44
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,249.09,187.22
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,268.62,201.57
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,288.3,215.93
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,408.16,305.67
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,537.89,400.06
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,593.65,439.58
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,657.5,484.26
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,738.9,544.17
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,822.3,602.56
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,798.72,581.97
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,759.7,549.32
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,789.16,567.86
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,816.97,584.76
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,865.92,622.62
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,897.58,645.04
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,896.6,642.57
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,903.03,645.22
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,893.89,638.79
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,881.52,630.42
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,863.63,618.91
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,842.62,605.46
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,817.05,588.84
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,788.71,570.4
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,755.14,548.58
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,719.21,524.26
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,679.26,496.65
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,637.65,467.36
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,591.98,434.65
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,545.17,400.38
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,495.23,363.71
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,443.67,324.78
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,390.37,282.89
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,337.87,240.57
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,283.72,196.85
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,232.25,154.88
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,180.36,113.51
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,132.51,77.56
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,86.6,48.77
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,48.42,34.89
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.9,26.65
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,30.21,18.78
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.24,3.07
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,4.29
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,34.72,22.98
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,52.23,38.6
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,67.6,52.08
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,95.62,68.42
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,125.65,90.22
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,159.23,115.97
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,201.15,147.9
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,249.99,185.88
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,288.75,217.37
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,326.32,247.13
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,379.94,288.11
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,438.82,332.67
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,478.75,362.11
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,517.54,390.0
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,599.45,451.85
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,685.91,516.31
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,698.7,520.7
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,695.5,513.54
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,761.64,562.38
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,828.07,608.47
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,846.08,618.25
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,867.85,630.76
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,837.93,605.95
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,786.35,563.69
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,853.94,613.31
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,915.36,654.05
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,917.05,653.42
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,905.49,644.59
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,897.61,639.42
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,886.5,632.21
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,871.7,622.97
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,853.44,611.53
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,788.37,566.55
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,715.77,513.44
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,637.44,459.11
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,568.5,410.39
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,583.51,423.52
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,593.08,431.83
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,545.9,398.4
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,498.72,364.57
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,483.49,353.96
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,451.93,329.78
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,397.81,287.88
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,344.78,245.75
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,277.97,194.81
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,221.51,152.8
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,175.92,117.25
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,134.02,86.0
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,93.4,59.1
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,60.27,44.73
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,47.37,33.64
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,34.13,21.93
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.57,4.32
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,10.91,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,20.05,5.75
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,34.1,22.42
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,48.39,35.35
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,55.01,41.38
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,89.2,56.08
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,130.48,84.58
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,175.48,119.39
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,223.67,157.56
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,277.59,201.07
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,326.23,241.3
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,375.44,281.11
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,424.75,319.99
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,474.08,357.82
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,539.24,407.35
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,609.63,460.18
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,655.21,493.01
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,699.58,524.24
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,739.01,551.64
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,776.12,576.41
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,808.8,596.73
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,838.78,615.06
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,808.13,589.76
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,752.88,544.13
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,790.69,568.79
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,827.15,591.84
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,882.95,635.04
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,922.29,661.82
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,858.53,616.35
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,773.24,551.61
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,790.16,563.79
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,800.53,571.21
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,841.33,603.7
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,859.24,616.62
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,833.28,599.65
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,804.34,580.91
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,769.86,558.65
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,733.16,534.76
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,693.12,508.36
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,651.16,479.64
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,606.57,447.34
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,558.89,412.1
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,507.15,373.84
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,455.18,334.21
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,401.19,291.28
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,348.07,247.99
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,289.81,200.63
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,236.13,156.36
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,182.33,113.14
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,132.93,75.86
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,85.33,45.89
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,44.79,31.86
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,37.7,25.65
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.51,18.2
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.88,2.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,10.91,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,19.45,4.89
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,33.45,21.9
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.67,33.03
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,52.02,38.82
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,90.22,53.6
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,135.24,83.2
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,184.72,120.93
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,233.98,161.1
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,288.29,206.23
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,341.44,250.89
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,396.46,296.15
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,450.98,340.06
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,504.48,382.12
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,554.19,420.12
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,603.34,456.66
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,649.12,489.98
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,690.85,519.73
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,729.81,546.39
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,766.6,569.82
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,799.67,590.59
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,830.17,609.42
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,854.54,625.05
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,875.82,638.59
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,893.42,648.57
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,907.81,656.42
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,915.73,661.15
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,920.34,663.8
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,920.45,662.45
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,917.33,659.09
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,909.06,653.58
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,897.39,645.93
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,880.56,633.88
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,860.43,619.75
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,835.01,603.46
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,806.62,585.17
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,771.29,562.12
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,733.92,537.56
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,693.86,510.74
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,654.13,483.32
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,606.58,448.72
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,558.3,412.85
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,506.97,374.75
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,455.56,335.43
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,398.55,290.38
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,344.96,246.95
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,289.76,202.08
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,237.29,159.02
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,184.51,117.18
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,137.42,82.13
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,90.17,51.87
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,51.76,37.67
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,42.26,29.41
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.27,21.21
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.6,4.07
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,10.91,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,19.46,4.21
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,30.98,19.72
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.74,30.4
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,47.75,35.02
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,88.14,50.04
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,133.26,79.13
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,184.22,118.05
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,235.3,159.79
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,293.85,208.42
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,347.93,254.04
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,403.56,299.93
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,457.39,343.37
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,512.04,386.22
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,562.08,424.41
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,611.0,460.68
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,656.4,493.48
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,700.26,524.36
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,739.98,550.58
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,777.35,574.14
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,809.66,594.15
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,839.13,612.08
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,863.9,627.8
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,885.45,641.36
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,899.82,649.06
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,910.44,654.34
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,917.99,658.79
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,922.22,661.15
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,920.92,658.59
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,916.42,654.08
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,907.79,648.36
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,895.79,640.55
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,877.85,629.21
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,856.78,615.85
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,830.86,599.3
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,802.03,580.78
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,767.88,558.62
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,731.45,534.78
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,691.6,507.13
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,652.17,479.08
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,605.31,445.25
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,557.58,410.06
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,506.37,372.41
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,455.07,333.53
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,398.55,289.7
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,345.25,247.11
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,290.1,202.33
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,237.61,159.25
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,184.93,117.13
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,136.92,80.93
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,90.42,51.19
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,50.03,36.06
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,40.06,27.46
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,31.0,19.27
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.65,2.79
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,19.42,3.46
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,32.13,20.62
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,45.0,32.28
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.74,38.4
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,90.36,53.35
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,99.07,65.27
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,79.73,59.0
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,148.21,109.75
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,229.62,170.9
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,301.96,222.92
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,399.82,296.6
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,427.54,320.23
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,435.08,326.39
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,517.64,388.63
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,609.33,456.96
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,653.61,488.47
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,698.29,519.6
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,737.76,545.62
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,774.96,568.69
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,808.22,589.05
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,838.88,607.48
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,863.87,623.03
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,885.69,636.48
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,902.02,645.29
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,914.92,651.91
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,922.59,656.61
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,926.89,659.24
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,927.03,657.91
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,923.9,654.59
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,915.15,649.15
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,902.97,641.61
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,885.63,630.81
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,865.0,617.92
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,839.43,601.81
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,810.83,583.7
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,776.39,561.62
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,739.77,537.95
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,699.2,510.37
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,656.69,480.55
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,611.61,448.18
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,563.57,413.02
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,511.78,375.13
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,459.81,335.92
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,404.7,293.25
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,348.8,248.87
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,293.11,203.71
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,239.99,160.13
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,186.25,117.06
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,137.55,80.38
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,90.55,50.58
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,51.08,36.93
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,40.09,27.55
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.8,20.0
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,16.05,2.86
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.1,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,17.4,1.79
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,33.02,21.39
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,48.78,35.59
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,64.54,49.42
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,93.68,65.5
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,124.76,87.6
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,160.63,115.01
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,209.67,150.12
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,272.96,197.99
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,244.91,183.03
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,188.47,142.43
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,257.84,194.41
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,335.31,251.32
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,376.96,281.23
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,420.31,312.02
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,414.9,306.44
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,400.67,294.44
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,474.62,347.83
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,547.45,399.33
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,692.81,506.14
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,832.5,602.71
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,676.39,490.95
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,472.13,339.86
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,491.88,353.5
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,511.44,366.09
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,549.77,392.79
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,595.0,423.79
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,635.54,451.19
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,674.82,477.38
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,797.16,566.53
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,883.45,626.43
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,873.33,619.69
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,851.03,605.81
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,825.2,589.45
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,796.62,571.29
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,764.36,550.66
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,729.42,527.55
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,688.46,500.4
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,645.85,471.55
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,487.62,357.27
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,345.54,252.61
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,416.96,306.36
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,449.34,327.78
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,381.77,276.5
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,322.07,231.51
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,265.89,188.85
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,215.4,150.52
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,180.93,120.34
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,138.55,84.67
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,94.02,56.13
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,57.01,42.0
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.86,31.54
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,34.87,22.44
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,17.95,3.61
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,20.26,10.92
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,32.65,21.99
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,48.22,35.57
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,64.04,46.85
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,81.7,61.1
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,99.59,75.24
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,133.37,101.05
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,169.64,128.64
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,216.64,163.98
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,270.36,204.32
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,302.24,227.98
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,334.45,251.49
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,350.13,262.67
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,359.85,269.18
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,365.26,271.95
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,369.02,273.41
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,419.47,309.33
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,477.17,349.66
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,560.63,408.91
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,654.14,473.51
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,590.02,426.67
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,519.84,375.6
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,579.64,417.18
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,633.03,453.23
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,671.46,480.01
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,715.46,510.29
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,731.39,520.57
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,745.66,529.85
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,723.18,514.5
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,699.67,498.61
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,785.58,563.89
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,849.38,611.0
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,824.23,594.56
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,796.35,576.81
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,761.8,554.33
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,725.26,529.47
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,685.38,502.0
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,644.45,473.27
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,596.87,439.29
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,549.32,404.61
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,498.49,367.57
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,448.08,329.77
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,393.62,287.48
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,339.9,245.14
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,286.84,203.09
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,237.18,163.4
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,187.0,125.09
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,144.47,94.49
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,103.62,67.74
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,69.73,52.78
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,52.74,38.19
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,37.56,24.69
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,19.59,4.16
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,16.5,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,35.0,22.8
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,53.33,39.36
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,64.15,49.07
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,98.73,65.08
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,137.7,90.76
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,184.55,125.92
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,214.11,154.72
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,230.27,171.5
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,300.51,223.19
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,392.03,292.77
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,444.31,334.28
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,498.61,376.48
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,549.11,414.8
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,599.57,452.13
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,646.24,486.03
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,691.19,518.02
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,731.37,545.67
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,769.74,571.52
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,803.12,592.97
