Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,834.09,612.37
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,859.9,629.07
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,882.81,643.79
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,897.63,651.92
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,908.86,657.7
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,917.13,662.75
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,922.25,665.79
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,921.99,663.95
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,918.65,660.2
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,909.92,654.15
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,898.04,646.13
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,879.95,634.31
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,858.91,620.6
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,832.85,603.57
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,804.16,584.73
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,771.77,562.68
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,736.91,538.69
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,697.37,512.05
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,654.36,482.47
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,607.17,448.41
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,559.47,413.29
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,507.91,375.34
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,456.79,336.71
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,402.63,294.33
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,350.48,252.69
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,293.37,207.32
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,242.17,166.18
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,190.86,126.17
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,145.52,92.62
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,101.47,63.88
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,67.02,50.33
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,51.14,36.7
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,37.61,24.58
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,19.59,3.72
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,9.55,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,17.59,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,32.55,20.78
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,47.69,34.59
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,53.64,40.14
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,90.69,54.86
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,127.75,86.72
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,145.67,107.24
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,202.69,143.82
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,290.7,208.34
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,323.49,240.29
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,337.24,254.48
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,413.83,312.32
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,510.01,384.99
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,560.29,423.1
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,610.02,459.85
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,656.5,493.33
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,701.73,525.1
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,738.06,549.69
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,775.32,573.23
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,807.98,593.52
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,838.04,611.88
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,762.46,555.04
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,648.26,467.93
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,792.8,575.16
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,918.03,660.49
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,925.86,664.54
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,930.31,667.04
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,931.05,666.09
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,928.47,663.08
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,919.74,657.3
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,907.57,649.38
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,889.73,638.09
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,868.52,624.63
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,842.87,608.02
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,814.21,589.4
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,668.87,486.51
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,522.25,377.83
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,611.67,447.65
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,660.84,486.66
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,613.71,452.23
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,566.28,417.17
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,514.42,378.92
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,462.29,339.29
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,406.31,295.73
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,351.96,252.22
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,293.96,205.03
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,240.55,160.89
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,186.35,117.41
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,137.39,80.33
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,89.61,49.29
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,49.27,35.41
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.5,25.31
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.52,17.97
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.9,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,17.09,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.99,16.93
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,39.11,27.23
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,44.76,32.44
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,83.48,46.0
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,129.73,75.65
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,181.87,115.48
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,233.63,157.57
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,292.67,206.25
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,347.77,252.62
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,404.36,299.18
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,458.58,342.84
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,513.78,386.01
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,564.52,424.52
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,614.36,461.24
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,660.13,494.2
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,704.22,525.16
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,744.19,551.35
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,781.78,575.3
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,815.28,596.22
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,845.87,615.02
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,870.72,630.98
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,892.32,644.79
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,904.26,650.84
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,911.76,654.05
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,919.83,659.12
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,924.62,662.13
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,923.95,660.5
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,920.11,656.93
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,911.7,651.61
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,899.98,644.22
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,882.31,632.98
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,861.47,619.69
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,836.26,603.31
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,808.12,584.98
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,777.33,565.03
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,739.18,539.53
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,698.67,512.3
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,656.43,483.27
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,608.95,448.94
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,560.44,413.19
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,508.99,375.27
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,457.68,336.4
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,402.25,292.91
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,349.03,250.29
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,294.33,206.48
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,242.75,164.75
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,188.6,122.32
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,142.41,88.01
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,97.48,58.82
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,60.41,44.63
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,47.4,33.43
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,34.78,22.13
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,17.9,1.97
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,9.1,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.78,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.73,15.12
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,36.61,25.24
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,41.95,30.18
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,82.97,45.17
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,130.03,75.36
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,183.03,116.0
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,236.47,160.13
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,295.71,209.44
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,350.76,255.66
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,407.43,302.09
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,461.89,345.03
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,516.56,386.63
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,567.9,425.04
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,617.19,460.81
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,662.43,492.61
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,705.86,522.25
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,745.96,548.22
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,783.78,571.46
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,815.96,590.89
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,845.19,608.21
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,870.86,624.36
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,893.36,638.44
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,909.45,647.04
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,922.1,653.47
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,929.51,657.95
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,933.55,660.4
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,932.88,658.78
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,928.95,655.19
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,919.93,649.82
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,907.53,642.5
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,889.15,631.36
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,867.57,618.18
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,842.03,603.67
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,813.54,587.09
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,779.61,565.47
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,743.33,542.12
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,706.48,517.09
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,663.8,487.21
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,616.21,453.23
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,567.65,417.75
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,515.87,379.66
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,463.98,340.36
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,407.08,296.31
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,353.1,253.26
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,297.05,207.81
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,243.65,163.98
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,189.79,121.0
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,141.27,84.31
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,94.21,53.65
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,53.25,38.69
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,40.49,27.75
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,31.04,19.11
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.69,0.52
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.98,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,31.37,19.51
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,46.87,33.83
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,54.09,40.48
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,91.28,55.85
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,134.55,83.91
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,186.55,123.23
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,236.8,163.51
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,292.21,208.54
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,346.01,252.9
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,402.09,298.11
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,455.66,339.73
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,509.56,380.18
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,560.46,417.83
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,611.14,454.21
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,656.04,485.42
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,699.19,514.57
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,738.9,540.42
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,776.64,564.28
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,807.93,582.43
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,836.24,598.32
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,861.56,612.04
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,883.99,623.72
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,897.78,630.07
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,908.03,634.23
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,915.9,638.91
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,920.64,641.72
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,919.05,640.68
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,914.42,637.86
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,905.41,633.01
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,893.3,626.27
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,875.03,614.35
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,853.9,600.65
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,827.82,585.02
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,802.98,569.72
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,767.52,547.02
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,730.36,522.82
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,689.48,496.35
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,647.31,468.41
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,600.71,436.03
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,553.55,402.51
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,501.97,365.64
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,451.08,328.24
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,397.75,287.51
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,343.69,245.47
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,290.43,203.91
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,240.69,164.73
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,189.82,125.66
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,144.76,92.57
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,102.46,64.99
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,67.5,50.22
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,50.32,35.71
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,36.08,23.07
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,18.75,1.03
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,22.05,12.01
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,35.66,24.41
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,53.32,39.82
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,71.66,53.01
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,90.44,67.87
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,110.26,83.24
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,154.96,116.34
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,208.72,156.78
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,263.55,197.7
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,329.69,247.46
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,372.42,279.26
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,415.4,310.39
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,485.41,361.62
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,560.7,415.78
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,630.85,465.52
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,705.29,517.27
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,742.69,541.21
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,781.12,564.47
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,814.17,584.07
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,844.56,601.76
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,870.0,617.41
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,892.32,631.06
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,905.58,637.64
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,914.96,641.86
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,923.44,647.25
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,928.7,650.71
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,928.06,649.5
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,924.31,646.44
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,896.56,627.87
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,851.27,594.26
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,869.45,611.95
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,873.73,617.46
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,846.78,601.03
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,816.98,582.83
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,783.79,562.25
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,748.0,539.63
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,706.58,512.74
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,663.43,483.99
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,615.98,450.52
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,567.57,415.56
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,515.8,378.09
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,462.71,338.5
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,407.09,295.28
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,352.82,252.02
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,297.06,207.38
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,244.23,164.52
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,190.41,121.81
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,141.63,84.95
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,93.05,53.07
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,53.66,39.01
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,40.12,27.42
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.29,18.43
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.73,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,27.26,16.07
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.94,27.97
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,46.85,34.32
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,87.13,50.55
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,132.6,79.89
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,184.54,119.35
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,236.64,161.52
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,293.32,207.87
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,348.12,253.18
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,404.89,298.93
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,461.31,343.25
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,516.61,385.44
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,567.86,423.36
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,618.53,459.69
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,665.39,491.5
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,707.67,519.27
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,747.44,546.15
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,784.95,570.23
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,818.34,590.43
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,849.0,608.68
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,874.16,623.23
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,896.17,635.73
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,913.56,645.27
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,927.69,652.77
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,935.68,657.82
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,940.27,660.84
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,940.17,661.27
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,936.75,659.69
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,927.19,653.8
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,914.23,645.86
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,896.09,633.81
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,874.64,619.69
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,766.61,547.46
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,649.59,463.83
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,716.06,516.18
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,749.03,543.4
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,708.22,516.0
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,665.49,486.24
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,620.04,453.91
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,571.22,418.48
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,518.96,380.5
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,466.55,341.19
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,410.77,298.22
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,356.08,254.79
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,297.79,207.72
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,244.03,163.51
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,189.31,119.29
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,139.39,81.06
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,90.66,49.27
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,49.46,30.79
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,37.21,25.01
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,28.03,16.59
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.15,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,13.95,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,26.09,15.03
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,38.4,26.66
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,45.33,33.02
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,84.4,48.88
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,128.82,77.58
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,179.72,116.2
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,230.43,157.38
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,286.18,203.35
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,340.69,248.54
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,398.97,295.49
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,416.43,310.81
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,410.75,306.21
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,405.33,301.34
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,394.35,291.55
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,538.71,399.15
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,695.52,511.63
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,735.12,537.55
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,772.54,561.52
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,805.17,580.94
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,835.06,598.4
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,860.29,613.96
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,882.45,627.55
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,897.85,635.54
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,909.76,641.37
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,918.37,646.53
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,923.73,649.74
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,923.62,648.63
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,920.32,645.64
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,811.69,572.83
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,675.1,475.9
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,788.27,560.02
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,862.73,612.49
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,837.51,596.48
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,809.37,579.22
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,773.84,556.98
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,741.13,536.44
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,576.82,420.21
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,423.75,308.46
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,511.97,376.53
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,563.05,414.64
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,481.43,354.65
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,410.16,302.28
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,363.45,266.99
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,316.95,230.89
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,269.64,193.88
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,223.6,157.25
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,177.55,120.67
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,134.27,87.28
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,94.94,60.26
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,60.31,40.65
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,44.0,30.57
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,30.33,18.35
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.55,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,16.91,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.53,13.62
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,34.23,23.05
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,38.8,27.35
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,78.31,41.57
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,124.62,71.09
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,176.77,110.64
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,229.18,153.27
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,287.87,201.32
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,342.97,246.54
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,399.71,291.8
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,453.76,333.95
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,508.47,375.24
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,559.46,412.87
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,609.69,448.9
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,656.28,480.8
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,701.35,510.8
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,741.69,537.45
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,779.72,562.33
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,813.21,583.25
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,843.86,602.21
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,869.72,619.0
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,892.37,633.77
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,909.02,643.43
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,922.15,650.91
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,802.37,570.09
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,646.53,457.46
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,701.2,495.85
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,747.16,527.08
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,548.03,391.02
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,341.81,244.59
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,637.48,463.34
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,872.26,623.13
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,846.49,605.64
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,817.69,587.65
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,784.12,566.39
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,748.04,543.3
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,662.26,483.01
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,578.57,422.33
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,529.32,387.7
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,477.98,350.97
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,407.29,300.12
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,341.02,251.94
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,357.99,263.53
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,347.19,251.07
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,288.84,204.75
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,234.14,161.31
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,183.11,120.14
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,135.65,83.39
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,91.12,53.22
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,52.48,33.54
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.81,25.47
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,27.17,15.79
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.74,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.95,13.8
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.93,25.26
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,44.38,32.05
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,82.87,46.53
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,128.07,75.49
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,179.64,114.49
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,231.64,156.61
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,288.31,203.05
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,344.94,249.47
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,401.1,294.44
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,455.5,336.86
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,510.56,378.4
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,561.97,416.22
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,612.75,452.48
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,508.1,375.02
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,353.82,258.47
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,479.17,349.65
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,613.5,443.04
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,732.43,528.7
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,845.54,605.03
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,792.34,566.04
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,706.88,502.19
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,820.35,584.41
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,917.11,648.33
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,925.39,653.0
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,930.37,656.29
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,930.3,655.39
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,926.99,652.55
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,918.55,647.63
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,906.79,640.69
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,744.72,530.88
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,563.36,400.29
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,563.84,402.29
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,562.6,402.35
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,562.94,404.08
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,565.96,407.48
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,624.08,453.81
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,656.22,480.79
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,567.08,415.56
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,487.4,356.99
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,445.14,327.29
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,401.84,295.83
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,355.97,261.1
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,311.12,226.46
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,266.28,191.22
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,221.76,155.38
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,184.43,123.16
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,142.35,88.02
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,96.78,57.95
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,59.16,38.94
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.76,29.51
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,31.06,18.78
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,13.64,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,22.3,11.65
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,33.51,22.49
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,38.55,27.16
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,79.41,42.04
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,126.7,72.38
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,180.04,113.12
