Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,233.72,156.96
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,293.42,205.86
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,349.39,251.82
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,407.05,297.63
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,462.06,339.15
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,517.41,378.91
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,568.6,415.64
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,618.98,450.57
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,665.6,482.13
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,710.52,511.7
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,751.53,537.47
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,790.21,561.31
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,823.93,581.77
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,854.75,600.28
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,880.71,616.2
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,903.43,630.13
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,920.13,639.78
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,933.29,647.31
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,942.01,653.14
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,947.25,656.93
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,947.19,657.54
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,943.69,656.13
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,934.88,651.16
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,922.57,644.1
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,905.35,632.98
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,884.63,619.69
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,858.55,605.3
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,829.38,588.8
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,795.48,567.84
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,758.83,544.92
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,718.08,518.86
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,675.25,489.67
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,627.73,456.39
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,578.88,421.34
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,526.33,383.45
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,472.96,343.73
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,416.76,300.12
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,361.3,255.85
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,304.05,209.76
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,249.0,164.68
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,190.17,117.49
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,137.88,77.37
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,87.67,44.55
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,44.66,25.76
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,31.39,20.08
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.22,13.28
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.01,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,21.4,10.75
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,30.96,20.22
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,36.13,24.99
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,77.96,40.19
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,125.59,70.59
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,179.13,111.33
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,235.47,157.04
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,292.98,203.93
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,348.68,249.63
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,405.94,295.3
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,461.11,337.53
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,516.78,378.55
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,568.44,416.16
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,619.25,452.05
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,666.0,484.19
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,711.11,514.31
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,752.08,540.48
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,790.71,564.92
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,824.76,585.02
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,855.9,603.11
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,881.73,619.01
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,904.29,632.89
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,920.45,641.47
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,932.91,647.81
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,941.7,653.33
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,946.97,656.79
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,946.92,655.68
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,943.4,652.55
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,934.54,647.59
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,922.16,640.54
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,904.95,630.53
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,884.34,618.42
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,858.23,602.54
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,829.0,584.65
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,793.56,562.91
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,755.95,539.57
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,714.99,514.58
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,672.04,486.32
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,624.96,453.48
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,577.65,419.65
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,525.13,382.07
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,472.32,343.03
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,416.24,299.72
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,361.16,255.98
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,301.6,208.49
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,246.39,163.57
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,190.66,118.8
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,139.62,79.79
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,90.02,47.37
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,47.84,28.3
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,34.01,22.14
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.08,14.63
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.29,11.24
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.98,22.71
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,42.04,30.02
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,81.99,45.63
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,127.88,75.33
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,180.11,115.06
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,232.35,157.28
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,289.05,203.4
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,344.63,248.94
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,403.81,295.94
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,458.29,337.49
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,513.74,378.19
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,565.52,415.79
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,616.65,451.77
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,661.98,482.87
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,707.58,513.31
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,748.55,538.75
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,787.26,562.11
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,821.64,583.06
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,853.36,602.17
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,879.26,618.48
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,901.94,632.8
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,919.48,642.6
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,933.56,650.3
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,941.86,655.49
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,946.66,658.64
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,946.62,657.82
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,943.11,654.96
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,934.73,650.22
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,922.85,643.39
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,904.77,632.72
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,883.33,619.95
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,857.77,604.32
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,829.11,586.67
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,792.9,564.04
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,754.57,539.88
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,713.78,514.86
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,671.0,486.6
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,625.24,454.64
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,575.96,419.47
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,523.47,381.77
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,470.77,342.69
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,414.6,299.21
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,359.47,255.35
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,300.02,207.93
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,245.04,163.18
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,189.52,118.75
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,138.67,79.87
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,89.56,47.45
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,47.95,28.36
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,33.61,21.73
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.21,13.77
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.68,11.33
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.73,23.3
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,43.4,31.15
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,82.98,46.91
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,128.08,76.14
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,179.74,115.43
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,232.1,157.99
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,289.37,205.04
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,344.37,250.38
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,403.0,297.23
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,457.73,339.16
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,513.54,380.28
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,565.49,417.9
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,616.85,453.82
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,661.83,483.56
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,707.1,512.46
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,747.56,537.26
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,785.75,559.9
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,819.3,579.62
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,850.08,597.43
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,875.78,613.2
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,898.28,627.0
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,914.82,636.19
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,927.81,643.26
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,935.95,647.99
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,940.67,650.73
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,940.11,650.72
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,936.19,648.76
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,927.55,643.6
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,915.49,636.45
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,897.36,625.91
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,875.98,613.38
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,849.7,597.41
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,820.45,579.53
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,784.1,556.97
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,750.62,536.17
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,709.16,509.09
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,665.92,479.85
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,617.48,446.37
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,568.33,411.61
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,516.55,374.9
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,463.56,336.14
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,407.27,293.27
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,352.86,250.69
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,296.36,206.17
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,242.84,163.28
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,188.98,121.0
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,140.89,84.9
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,92.18,52.39
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,52.97,32.96
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,37.18,24.54
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.48,14.55
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,24.42,12.35
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,41.7,29.05
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,59.91,45.02
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,91.26,63.53
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,121.5,83.51
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,160.44,111.96
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,205.24,147.18
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,256.09,187.32
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,313.33,232.01
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,376.28,280.41
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,426.64,318.38
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,479.66,357.33
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,528.49,391.89
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,580.51,427.43
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,628.19,459.25
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,676.88,490.76
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,716.87,516.46
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,755.38,540.74
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,792.43,564.16
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,824.25,583.2
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,850.46,599.24
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,873.94,613.53
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,811.87,567.99
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,728.13,506.79
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,836.54,584.97
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,930.66,647.52
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,932.38,647.68
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,920.16,640.02
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,911.44,635.62
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,899.5,629.19
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,883.91,619.2
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,865.07,607.19
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,846.2,596.45
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,816.34,578.55
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,520.63,377.72
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,219.17,156.84
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,462.55,340.1
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,656.31,478.42
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,490.85,359.29
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,339.47,248.35
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,285.51,210.11
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,234.59,173.23
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,191.29,141.26
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,152.09,112.08
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,79.4,56.74
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,6.37,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,24.41,12.19
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,40.73,28.46
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,56.9,42.85
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,92.63,62.21
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,114.38,81.55
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,123.42,92.79
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,128.85,97.93
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,130.35,99.45
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,173.92,132.84
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,220.27,167.96
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,264.98,201.42
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,312.67,236.7
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,357.11,269.47
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,399.5,300.33
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,416.69,311.51
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,432.32,321.44
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,465.43,344.8
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,498.89,368.12
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,519.76,381.42
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,540.1,394.28
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,610.57,444.3
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,690.93,499.74
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,690.4,497.0
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,680.11,488.39
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,808.51,581.62
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,914.64,654.93
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,915.04,654.29
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,912.33,652.63
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,903.69,648.58
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,891.94,642.63
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,875.21,632.56
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,855.38,620.51
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,797.95,580.3
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,737.86,536.64
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,718.36,524.93
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,695.32,510.33
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,584.09,431.99
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,484.12,360.08
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,530.76,397.15
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,551.2,413.28
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,504.9,378.8
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,454.61,340.52
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,363.89,271.9
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,291.06,217.25
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,248.31,183.81
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,206.59,150.5
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,179.02,123.79
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,138.79,87.0
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,92.61,55.39
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,54.34,35.26
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.58,25.72
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.72,14.31
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.46,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,24.33,11.86
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,42.29,29.74
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,57.84,43.63
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,93.21,63.14
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,121.74,85.13
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,146.53,106.11
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,123.34,91.21
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,86.45,64.19
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,186.95,141.2
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,298.01,224.48
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,294.92,221.96
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,280.28,210.31
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,329.36,246.61
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,386.03,287.7
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,452.9,335.44
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,530.49,389.62
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,562.82,411.54
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,594.6,433.19
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,614.23,445.42
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,624.99,451.71
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,701.01,505.24
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,778.59,558.55
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,720.58,517.21
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,656.22,471.67
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,740.43,531.63
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,822.32,588.05
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,860.97,617.33
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,894.72,643.67
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,885.62,637.84
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,873.71,630.5
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,857.19,620.26
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,837.95,608.18
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,811.47,590.83
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,782.82,571.91
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,730.44,535.23
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,681.5,500.61
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,662.76,490.65
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,639.18,476.51
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,593.01,443.31
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,546.53,409.35
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,493.09,369.44
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,443.53,331.55
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,390.71,290.53
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,339.72,250.1
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,286.21,207.61
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,236.57,167.86
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,186.49,128.36
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,141.53,94.08
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,99.23,65.03
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,64.9,44.86
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,44.74,31.56
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,28.52,16.19
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.19,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,22.98,10.47
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,36.97,25.25
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,53.31,39.77
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,81.17,57.11
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,111.89,80.0
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,145.99,106.59
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,166.04,124.77
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,179.21,136.64
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,225.05,171.7
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,273.9,208.75
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,331.76,252.26
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,400.01,303.03
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,495.98,375.18
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,609.47,458.74
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,657.21,491.45
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,704.02,522.87
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,744.92,550.28
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,783.76,575.05
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,812.47,591.92
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,844.04,610.6
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,869.86,626.94
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,892.61,641.34
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,910.39,651.26
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,924.95,659.17
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,933.85,664.89
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,939.41,668.62
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,938.87,668.92
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,935.02,667.23
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,926.42,662.26
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,914.47,655.23
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,838.47,604.67
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,748.97,539.97
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,665.56,482.42
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,584.8,425.49
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,656.82,480.68
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,715.86,525.08
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,590.97,436.43
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,479.66,355.87
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,439.93,327.93
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,400.88,299.81
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,399.12,299.84
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,385.26,289.89
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,319.34,240.49
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,258.99,195.13
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,222.75,166.96
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,187.14,138.75
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,151.96,110.64
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,118.49,84.2
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,86.92,60.59
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,58.48,40.71
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,40.49,28.06
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,24.74,13.14
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,22.23,9.54
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.48,23.97
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,45.55,33.18
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,84.16,50.76
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,127.16,79.63
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,177.25,118.18
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,229.82,161.17
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,284.99,206.76
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,310.49,232.82
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,315.94,240.38
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,301.94,230.28
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,276.04,209.83
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,349.74,265.42
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,425.46,321.33
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,389.88,293.03
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,341.38,255.25
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,341.34,254.75
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,340.52,253.52
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,309.67,229.95
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,271.61,201.16
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,500.78,370.52
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,730.47,528.23
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,690.47,495.74
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,638.52,457.35
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,744.59,529.43
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,848.46,595.89
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,904.08,634.18
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,937.7,653.54
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,865.56,606.12
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,769.47,539.02
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,713.52,502.37
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,650.61,460.32
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,667.86,474.45
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,673.63,480.39
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,641.53,459.83
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,607.26,437.75
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,648.71,470.67
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,667.0,486.56
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,620.72,454.74
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,572.89,421.3
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,519.85,383.62
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,467.22,344.9
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,411.53,301.99
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,356.66,258.4
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,299.73,212.54
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,245.79,168.4
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,190.62,123.93
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,140.17,84.8
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,91.95,52.3
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,50.33,31.11
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.54,22.17
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.69,11.29
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,7.28,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.75,8.12
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.75,23.31
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,44.0,31.83
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,83.73,49.12
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,129.82,80.12
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,181.27,119.61
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,233.1,161.91
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,290.42,209.22
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,345.86,255.06
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,403.6,301.51
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,458.57,344.58
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,515.69,387.81
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,567.83,426.03
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,619.53,462.67
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,667.61,495.71
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,714.64,527.06
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,752.29,550.58
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,791.38,574.31
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,826.07,594.81
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,858.26,613.49
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,883.91,629.46
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,906.39,643.47
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,926.84,654.92
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,944.15,664.39
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,952.56,670.1
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,957.42,673.74
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,957.81,673.3
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,954.65,670.75
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,945.6,665.61
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,933.0,658.34
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,915.07,648.06
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,893.75,635.61
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,867.33,619.56
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,837.78,601.42
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,802.93,579.68
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,765.51,556.07
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,723.69,530.33
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,679.83,501.72
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,631.77,467.73
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,582.57,432.05
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,530.02,393.6
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,476.08,352.92
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,418.69,307.83
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,362.52,262.46
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,304.39,215.0
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,246.69,167.24
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,189.92,121.0
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,138.2,80.68
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,88.03,46.89
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,45.96,26.84
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,30.61,19.6
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,22.07,10.48
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
