Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,8.19,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.22,6.61
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,31.0,20.15
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,38.52,27.16
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,80.13,43.29
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,127.16,74.56
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,180.92,116.41
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,234.79,161.19
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,295.7,212.26
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,352.45,260.11
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,410.97,308.11
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,466.61,352.64
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,522.5,395.92
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,574.12,434.67
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,625.32,471.91
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,672.82,505.6
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,718.77,536.83
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,760.74,563.43
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,800.4,588.12
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,834.44,608.95
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,865.64,627.73
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,892.1,644.37
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,915.29,658.87
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,933.17,668.83
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,947.58,676.58
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,956.12,682.03
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,961.04,685.28
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,960.96,684.02
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,957.27,680.59
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,948.1,675.14
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,935.35,667.49
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,916.82,656.16
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,894.94,642.69
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,868.37,625.94
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,838.68,607.13
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,800.89,582.8
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,761.32,557.11
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,719.89,530.0
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,676.52,499.85
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,630.15,466.82
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,580.14,430.45
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,526.68,391.39
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,473.15,351.03
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,416.37,307.01
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,359.36,261.56
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,301.36,214.25
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,246.25,168.58
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,189.85,122.6
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,139.09,83.09
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,90.12,50.11
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,49.71,30.16
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,32.43,20.95
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.72,10.53
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.24,6.71
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,39.18,26.87
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,48.17,35.32
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,87.13,52.45
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,131.37,82.18
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,185.33,123.7
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,237.37,165.41
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,296.96,213.87
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,353.5,260.92
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,412.38,308.67
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,470.36,354.51
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,528.39,399.08
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,582.06,439.05
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,635.23,477.46
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,684.14,510.8
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,728.26,539.89
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,770.5,567.69
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,810.53,593.68
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,845.47,614.82
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,877.68,633.95
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,904.82,649.61
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,928.71,663.1
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,946.92,673.13
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,961.68,681.01
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,970.58,686.38
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,975.9,689.6
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,975.81,688.07
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,972.15,684.41
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,963.01,678.81
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,950.29,671.06
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,932.63,660.23
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,911.47,647.23
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,883.9,630.1
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,853.21,610.92
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,817.83,588.57
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,779.73,564.28
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,737.04,537.68
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,692.32,508.25
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,643.26,473.6
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,594.23,438.08
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,539.51,398.34
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,484.58,357.16
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,426.35,311.67
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,369.13,265.67
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,309.84,217.52
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,251.07,169.14
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,193.23,122.24
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,140.51,81.34
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,89.19,47.03
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,46.4,26.77
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,30.81,19.54
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.22,9.08
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.83,4.08
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,33.32,21.97
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,41.31,29.49
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,83.6,46.88
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,130.19,78.13
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,183.92,119.87
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,238.23,164.29
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,298.5,213.96
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,357.32,262.91
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,416.14,310.61
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,472.72,354.59
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,530.22,397.63
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,582.31,435.98
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,634.19,472.91
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,682.73,506.36
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,729.78,537.24
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,771.27,562.64
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,810.38,586.07
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,845.1,606.56
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,876.98,625.01
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,903.67,641.3
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,927.04,655.49
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,944.22,664.74
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,957.8,671.79
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,966.33,677.16
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,971.24,680.4
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,971.11,679.19
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,967.36,675.84
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,958.1,670.57
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,945.22,663.13
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,926.48,652.32
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,904.28,639.33
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,877.44,623.07
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,847.46,604.72
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,812.41,582.94
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,774.67,559.23
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,732.15,533.01
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,687.56,504.24
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,638.72,469.95
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,588.59,433.86
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,534.74,394.74
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,480.55,354.08
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,423.15,309.17
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,366.69,263.7
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,307.27,215.44
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,250.42,168.42
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,190.86,120.06
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,138.19,79.01
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,86.6,44.44
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,43.3,24.12
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,28.25,17.36
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.51,8.06
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.51,2.16
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,29.97,19.06
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,37.74,26.33
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,80.83,42.9
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,128.97,75.09
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,183.99,117.86
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,239.04,163.23
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,300.54,213.91
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,358.12,261.62
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,417.6,309.45
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,473.76,352.67
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,529.88,394.18
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,583.3,432.88
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,635.97,469.7
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,683.91,502.31
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,730.18,532.17
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,772.13,558.79
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,811.74,583.62
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,846.7,604.32
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,878.75,622.99
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,904.98,637.84
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,927.89,650.59
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,945.58,660.06
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,959.64,667.35
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,968.17,672.69
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,973.06,675.91
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,972.9,676.51
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,969.12,674.96
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,959.81,669.73
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,946.89,662.34
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,928.99,650.84
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,907.6,637.18
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,880.65,621.04
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,850.54,602.82
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,814.79,580.82
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,776.51,557.0
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,734.02,531.23
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,689.47,502.84
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,640.67,468.98
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,590.58,433.27
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,537.45,394.97
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,482.76,354.28
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,424.44,308.94
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,367.07,263.03
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,307.73,215.1
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,250.96,168.36
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,191.02,119.88
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,138.01,78.69
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,86.49,44.26
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,43.35,24.05
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,27.9,16.98
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.68,6.94
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.48,1.01
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,27.35,16.85
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,35.36,24.3
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,79.5,40.93
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,128.44,73.81
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,184.03,117.33
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,241.7,165.19
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,301.27,214.8
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,359.19,263.09
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,418.86,311.39
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,475.57,355.3
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,532.04,397.33
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,585.0,436.17
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,637.14,473.17
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,684.92,505.99
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,730.84,535.84
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,772.95,562.91
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,812.66,588.14
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,846.23,608.16
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,876.64,625.98
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,903.15,641.2
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,926.36,654.27
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,943.88,664.02
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,957.81,671.58
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,966.24,676.87
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,971.08,680.03
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,969.44,679.54
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,964.24,676.92
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,954.61,671.33
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,941.43,663.59
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,816.44,580.43
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,674.75,478.86
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,776.12,555.77
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,842.34,603.35
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,806.88,580.58
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,768.94,556.58
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,727.14,530.7
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,686.54,503.9
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,637.35,469.26
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,586.83,432.86
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,532.87,393.63
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,478.81,353.1
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,421.41,308.36
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,364.71,262.86
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,303.85,213.75
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,247.41,167.25
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,190.25,120.68
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,137.45,79.34
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,86.52,45.02
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,44.02,24.75
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,27.97,16.94
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.83,5.69
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.97,0.53
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,28.31,17.59
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,37.89,26.42
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,81.83,43.58
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,130.6,76.48
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,186.46,120.03
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,242.29,166.52
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,304.27,218.16
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,361.86,265.95
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,421.41,313.85
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,478.67,357.81
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,536.45,400.35
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,590.38,440.23
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,641.61,477.07
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,689.46,509.5
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,735.63,539.16
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,777.97,564.94
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,817.97,588.81
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,852.41,608.77
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,883.92,626.67
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,910.07,642.76
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,932.88,656.79
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,949.1,665.39
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,961.58,671.75
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,969.94,677.04
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,974.71,680.24
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,973.06,679.99
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,967.87,677.65
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,958.2,672.23
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,945.0,664.69
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,925.6,653.63
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,902.9,640.47
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,875.18,623.72
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,844.45,604.96
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,722.66,521.93
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,594.6,429.61
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,548.96,399.76
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,504.34,369.64
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,558.04,412.24
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,581.9,431.47
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,527.67,391.98
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,472.64,350.99
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,414.85,305.99
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,358.56,260.9
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,300.06,213.67
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,244.81,168.28
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,188.81,122.62
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,137.95,82.84
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,88.46,49.33
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,46.68,27.75
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.85,18.48
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.87,4.92
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.92,0.04
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.53,18.53
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,40.88,28.92
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,83.4,47.3
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,128.9,78.16
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,181.92,119.28
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,235.18,163.24
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,293.46,211.63
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,349.8,258.26
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,408.44,305.41
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,465.74,349.53
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,522.83,391.92
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,576.05,430.71
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,628.8,467.89
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,676.9,500.91
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,719.9,529.43
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,761.62,555.19
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,801.17,579.14
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,835.41,599.3
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,866.84,617.47
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,893.51,632.43
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,917.01,645.31
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,934.89,654.98
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,949.36,662.56
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,957.53,667.34
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,962.21,670.08
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,961.46,669.92
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,957.23,667.73
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,948.13,662.27
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,935.57,654.77
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,916.85,643.78
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,894.9,630.79
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,867.96,614.04
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,838.04,595.39
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,802.19,573.08
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,764.03,549.12
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,726.13,524.91
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,681.45,494.44
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,631.77,460.1
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,581.19,424.28
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,526.54,385.33
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,472.03,345.23
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,413.54,300.44
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,357.47,256.17
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,299.09,209.71
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,243.9,164.96
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,187.39,119.9
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,136.49,80.87
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,87.22,47.99
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,45.89,27.0
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,29.08,17.71
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,18.08,3.42
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.71,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,31.06,19.6
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,42.62,30.21
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,84.98,48.66
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,130.42,79.53
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,183.55,120.58
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,237.12,164.07
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,296.49,212.45
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,353.31,259.07
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,412.48,306.19
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,470.07,350.79
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,527.58,393.88
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,580.69,432.1
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,633.3,468.58
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,681.92,500.22
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,725.53,527.04
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,767.22,553.15
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,806.67,577.47
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,841.47,597.29
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,873.53,615.1
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,900.0,629.99
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,923.26,642.86
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,941.3,652.49
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,955.93,660.08
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,964.21,665.25
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,968.93,668.38
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,969.13,669.26
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,965.76,668.06
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,955.98,662.62
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,942.67,655.1
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,923.99,643.28
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,901.92,629.37
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,874.84,614.31
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,844.71,597.21
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,807.01,574.09
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,767.3,549.47
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,724.7,522.45
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,683.52,494.84
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,633.82,460.49
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,583.19,424.68
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,529.0,386.21
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,474.82,346.46
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,415.17,300.84
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,358.05,255.82
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,299.04,208.9
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,243.21,163.67
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,186.66,118.64
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,135.88,79.81
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,86.19,46.69
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,45.79,26.71
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.96,16.64
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.31,1.75
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,16.72,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,32.59,20.76
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,45.52,32.62
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,84.88,50.71
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,129.0,80.99
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,180.97,120.91
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,235.67,165.0
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,294.55,212.86
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,350.4,258.45
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,408.92,304.89
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,464.71,347.32
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,522.02,389.3
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,575.53,427.85
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,628.31,464.65
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,676.34,497.26
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,723.15,528.19
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,764.9,554.17
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,804.61,577.98
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,839.94,598.65
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,864.85,612.42
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,890.85,627.22
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,913.76,640.0
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,932.59,650.22
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,948.23,658.49
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,956.22,663.11
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,960.77,665.76
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,959.44,665.25
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,954.7,662.77
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,945.2,657.1
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,932.31,649.44
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,912.88,637.75
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,890.34,624.18
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,862.96,607.55
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,839.88,593.69
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,803.24,570.97
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,764.45,546.76
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,720.85,519.69
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,675.63,490.2
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,625.61,455.78
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,575.07,420.14
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,521.07,381.67
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,467.41,342.26
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,409.2,297.81
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,352.92,253.65
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,295.01,207.87
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,240.74,164.23
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,184.95,120.1
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,133.13,80.57
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,85.84,48.86
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,48.02,29.14
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,30.24,18.35
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,17.89,0.33
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.95,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.55,18.22
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,41.99,25.96
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,84.46,48.02
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,130.22,79.36
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,183.81,120.94
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,237.99,165.37
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,297.94,214.77
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,355.14,261.9
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,414.75,309.6
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,472.76,353.98
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,530.91,396.83
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,584.04,435.36
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,636.63,472.24
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,682.95,503.78
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,730.53,534.56
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,772.54,560.01
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,812.28,583.57
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,847.69,604.27
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,880.39,623.02
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,907.09,639.46
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,930.54,653.89
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,949.58,664.58
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,965.25,673.21
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,974.13,679.1
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,979.36,682.86
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,979.01,681.84
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,974.99,678.65
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,965.41,673.21
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,952.19,665.6
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,933.53,653.52
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,911.38,639.31
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,820.93,582.3
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,720.75,512.47
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,692.29,495.61
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,659.99,475.47
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,688.77,499.01
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,691.28,503.83
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,641.37,468.87
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,590.26,432.42
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,536.41,393.63
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,480.94,352.42
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,422.26,307.58
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,364.84,262.22
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,304.93,213.84
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,246.01,165.43
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,187.41,117.8
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,134.46,76.67
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,82.83,42.26
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,40.45,22.08
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,24.85,13.99
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.56,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.57,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.78,17.52
