Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,17.58,8.83
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,24.64,14.79
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,31.72,20.68
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,35.26,23.57
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,38.82,26.4
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,54.35,38.99
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,69.92,51.45
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,74.39,54.73
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,78.88,58.0
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,94.99,70.62
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,111.2,83.2
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,152.86,115.47
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,195.25,147.71
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,189.86,143.2
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,184.41,138.77
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,187.98,141.32
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,191.55,143.88
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,208.42,156.57
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,225.37,169.25
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,239.58,179.46
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,253.79,189.62
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,291.83,217.77
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,330.02,245.65
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,237.34,176.87
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,145.92,107.83
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,162.79,121.2
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,179.59,134.36
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,176.11,131.74
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,172.62,129.16
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,143.27,106.62
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,114.28,84.24
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,157.29,117.82
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,200.22,150.89
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,156.72,117.82
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,113.95,84.96
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,63.36,45.24
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.25,5.09
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,139.91,107.05
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,261.88,200.95
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,195.28,149.33
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,132.14,100.71
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,112.51,85.8
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,93.3,70.83
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,74.61,55.78
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,56.11,40.59
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,39.94,27.04
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,23.8,13.38
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,11.87,1.77
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.31,3.63
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,24.67,14.49
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,37.07,25.13
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,51.54,37.43
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,66.09,49.59
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,65.4,48.83
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,64.56,47.88
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,76.12,57.17
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,87.72,66.37
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,121.9,93.49
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,156.58,120.5
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,243.82,188.73
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,331.86,255.75
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,342.85,262.42
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,352.89,268.56
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,388.36,293.98
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,424.52,319.25
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,368.26,275.87
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,300.42,224.35
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,365.47,271.37
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,421.55,309.69
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,491.27,355.96
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,574.36,408.47
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,591.5,422.09
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,607.96,435.99
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,637.16,458.85
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,665.19,480.62
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,624.06,453.05
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,582.76,425.37
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,613.33,449.51
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,641.16,471.15
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,490.66,365.33
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,335.04,251.71
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,369.18,278.82
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,401.37,303.6
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,341.32,259.09
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,283.43,215.87
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,275.19,210.47
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,266.24,204.29
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,249.69,192.51
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,232.46,179.96
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,265.94,205.97
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,282.66,216.49
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,235.87,177.86
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,190.5,139.97
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,146.1,103.33
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,105.36,70.48
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,66.89,42.26
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,35.15,23.61
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,17.19,4.01
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,14.94,6.45
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,22.88,13.23
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,32.61,21.41
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,42.35,29.46
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,48.56,34.44
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,54.78,39.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,87.22,65.44
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,119.88,91.29
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,104.31,78.36
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,88.7,65.56
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,233.03,179.21
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,391.4,298.91
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,426.98,323.72
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,462.98,348.96
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,570.37,428.54
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,676.87,505.45
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,718.27,532.27
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,750.22,552.81
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,707.01,519.93
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,656.06,481.79
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,683.67,501.52
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,722.73,528.38
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,681.66,498.85
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,651.01,476.6
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,836.39,614.3
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,977.82,710.68
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,877.16,641.17
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,748.52,546.95
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,849.34,623.35
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,910.43,665.3
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,882.0,646.7
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,850.58,626.69
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,813.43,602.73
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,773.87,576.98
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,733.82,550.67
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,686.79,518.4
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,634.37,480.7
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,581.57,441.82
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,524.71,399.39
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,467.78,355.67
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,302.66,230.01
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,166.4,126.57
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,215.02,159.95
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,229.8,161.33
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,171.46,113.62
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,121.02,74.26
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,70.79,39.78
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,34.44,22.67
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,16.09,1.94
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,13.64,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,24.14,11.69
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,45.16,26.16
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,87.56,52.43
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,133.58,86.38
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,191.18,132.74
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,246.75,179.32
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,308.81,231.31
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,367.09,280.07
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,428.34,329.94
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,487.01,376.65
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,547.84,423.75
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,602.49,465.59
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,656.84,506.23
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,708.04,542.77
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,753.68,573.14
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,796.9,602.28
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,837.9,629.63
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,873.83,652.25
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,907.17,672.95
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,934.67,690.37
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,958.87,705.56
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,976.29,715.12
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,990.13,722.36
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,998.37,727.49
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,1002.91,730.34
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,1001.79,728.09
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,996.95,723.56
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,986.47,716.59
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,972.34,707.37
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,952.27,694.69
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,928.8,679.81
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,899.26,660.58
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,866.67,639.3
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,826.79,613.02
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,784.9,585.22
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,744.27,559.04
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,696.43,526.59
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,642.87,487.69
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,588.88,447.63
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,531.49,404.58
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,474.09,360.38
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,412.31,311.05
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,353.09,262.56
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,290.66,211.24
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,232.6,162.74
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,173.68,114.74
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,122.71,75.06
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,71.22,39.89
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,34.28,22.3
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,16.12,0.08
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.82,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.38,9.38
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,42.88,21.68
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,89.89,48.84
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,141.1,87.01
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,200.75,135.96
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,259.52,186.17
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,325.3,241.99
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,385.89,293.12
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,448.57,344.31
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,508.58,391.95
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,567.89,437.55
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,623.24,479.61
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,677.76,519.97
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,727.62,553.86
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,775.74,585.08
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,819.17,613.78
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,860.05,640.51
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,894.52,661.39
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,925.85,680.02
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,952.49,696.56
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,975.62,710.78
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,991.04,718.82
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,1002.46,724.35
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,1009.84,728.55
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,1013.43,730.43
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,1010.75,727.23
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,1004.29,721.76
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,993.09,714.54
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,978.18,705.06
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,848.13,617.75
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,695.96,507.07
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,804.32,591.52
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,869.3,639.42
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,827.79,611.72
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,784.52,583.33
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,743.7,556.42
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,695.73,523.45
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,642.19,484.99
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,588.14,445.28
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,530.52,402.46
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,472.88,358.35
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,411.19,309.29
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,351.64,260.64
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,289.36,209.48
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,231.32,160.96
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,171.56,112.43
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,120.06,72.48
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,68.95,37.67
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,31.87,20.2
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,11.82,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.45,9.11
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,44.78,23.46
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,91.08,51.3
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,141.45,88.78
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,200.59,136.7
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,258.52,185.83
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,321.35,238.59
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,381.48,288.85
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,444.76,340.12
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,503.59,385.86
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,563.35,430.68
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,618.84,471.59
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,673.73,510.85
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,720.36,541.99
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,769.1,572.38
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,811.08,598.77
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,850.64,623.24
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,886.19,643.54
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,918.86,661.71
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,945.21,676.97
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,968.16,690.08
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,985.65,698.96
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,999.52,705.69
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,1006.78,709.82
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,1010.26,711.8
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,1007.99,710.38
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,1001.95,706.81
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,990.7,700.15
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,975.77,691.34
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,954.85,678.88
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,930.47,664.31
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,900.47,646.17
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,867.39,626.02
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,721.22,527.97
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,567.16,417.04
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,558.01,413.37
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,544.1,405.1
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,485.39,363.27
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,429.66,323.11
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,366.9,277.57
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,314.53,238.86
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,328.96,248.91
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,323.24,240.64
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,279.72,203.39
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,228.87,159.13
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,169.2,110.59
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,117.25,70.09
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,67.74,36.62
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,29.38,18.1
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,12.28,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,21.83,8.87
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,44.8,25.52
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,87.25,52.6
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,133.12,86.62
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,187.99,130.37
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,245.26,177.51
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,305.66,226.78
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,330.5,249.94
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,337.74,257.25
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,430.74,326.84
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,540.57,406.25
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,594.93,443.47
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,649.22,479.68
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,697.26,509.34
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,745.48,537.75
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,749.72,537.09
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,734.48,524.03
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,743.7,528.95
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,748.51,530.59
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,783.62,554.31
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,817.67,576.88
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,904.47,637.98
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,970.12,679.78
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,945.4,664.15
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,893.14,627.4
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,947.57,668.02
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,974.89,685.51
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,964.19,679.53
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,950.08,671.91
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,655.14,478.17
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,314.84,231.13
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,452.77,335.01
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,562.44,414.37
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,691.11,511.36
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,775.58,574.2
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,729.66,543.76
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,682.18,511.59
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,581.05,437.91
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,480.6,363.7
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,425.3,323.71
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,372.16,284.1
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,319.36,243.31
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,269.25,203.81
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,223.0,166.81
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,178.88,130.83
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,135.73,95.82
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,96.4,64.49
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,59.66,37.46
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,29.64,18.19
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,14.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.61,6.98
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,43.67,23.82
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,86.97,51.24
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,134.26,86.46
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,192.88,133.27
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,248.32,179.16
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,309.05,228.73
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,367.39,275.49
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,428.71,322.63
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,486.44,364.43
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,545.5,405.01
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,599.98,443.27
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,653.22,479.72
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,701.85,512.12
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,748.98,542.33
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,791.94,569.91
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,832.87,596.06
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,738.95,531.57
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,602.04,434.36
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,617.11,445.82
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,631.18,455.28
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,817.7,587.28
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,969.87,685.45
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,977.92,689.16
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,982.51,692.48
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,918.05,651.8
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,828.13,589.51
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,902.38,645.17
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,958.52,682.72
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,936.83,669.45
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,912.01,654.94
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,881.73,636.4
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,848.67,616.02
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,673.66,495.77
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,497.03,367.34
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,478.97,357.12
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,458.97,344.37
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,532.59,401.91
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,568.43,429.78
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,510.8,387.04
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,454.15,344.33
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,393.78,297.1
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,335.99,250.57
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,275.16,201.21
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,216.44,152.86
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,159.54,106.6
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,110.33,68.24
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,63.54,36.11
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,28.53,16.96
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.61,6.41
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,44.45,24.59
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,87.3,52.35
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,133.85,87.34
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,189.29,132.02
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,247.25,180.4
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,308.33,230.99
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,366.5,279.25
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,427.75,328.78
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,485.33,373.68
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,544.57,418.49
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,599.43,459.54
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,652.95,498.66
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,703.17,534.08
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,752.65,567.39
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,795.07,595.49
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,835.38,621.96
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,765.93,568.53
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,666.36,491.13
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,703.88,517.83
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,741.23,543.45
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,868.94,637.21
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,980.24,712.6
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,987.99,716.88
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,992.14,719.76
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,779.66,572.54
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,523.08,383.66
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,767.7,566.62
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,958.69,698.25
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,772.58,568.68
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,569.73,419.65
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,732.55,545.41
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,850.81,632.41
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,808.26,603.75
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,764.38,574.94
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,720.42,544.75
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,672.49,510.68
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,621.31,473.74
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,569.11,435.16
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,511.61,392.15
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,455.01,348.57
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,394.92,300.56
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,336.89,252.9
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,275.71,202.32
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,219.29,155.01
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,161.24,107.5
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,108.93,66.44
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,61.8,34.21
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,26.9,15.43
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.83,5.32
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,43.34,23.26
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,86.61,50.98
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,75.25,49.31
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,36.14,24.42
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,86.0,65.06
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,137.9,106.7
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,241.87,187.79
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,356.89,277.28
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,388.69,301.68
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,415.17,321.11
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,402.63,310.54
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,388.45,298.03
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,406.08,309.92
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,412.86,313.54
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,511.62,387.55
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,617.16,464.49
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,581.96,436.01
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,553.11,412.38
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,465.96,348.15
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,388.24,289.81
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,707.87,533.23
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,984.98,724.1
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,866.06,639.28
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,696.33,512.82
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,684.59,504.35
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,671.73,494.41
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,841.06,623.39
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,960.76,708.41
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,748.09,559.06
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,498.29,371.36
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,709.03,534.39
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,852.06,638.27
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,812.97,611.41
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,771.69,583.87
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,528.7,405.94
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,285.54,217.19
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,460.66,357.09
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,575.63,445.19
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,517.62,400.2
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,460.15,355.19
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,398.96,305.44
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,340.22,256.31
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,278.25,204.17
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,220.63,154.9
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,161.39,105.4
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,109.97,64.63
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,60.84,31.5
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,24.81,13.42
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
