Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.08,4.21
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,43.59,22.74
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,87.74,51.05
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,110.11,76.22
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,109.89,83.05
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,152.31,116.72
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,197.77,152.74
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,226.97,176.1
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,254.93,197.75
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,319.42,247.35
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,397.9,306.66
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,462.25,355.15
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,531.93,406.9
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,572.02,435.3
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,622.79,470.82
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,603.02,453.64
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,573.7,429.64
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,611.98,456.07
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,662.51,490.23
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,691.84,510.15
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,720.5,529.62
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,760.11,557.89
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,799.27,585.62
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,764.65,559.66
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,727.64,532.37
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,870.27,639.31
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,979.94,714.89
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,870.65,638.82
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,732.57,537.27
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,607.66,449.39
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,486.5,361.43
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,569.21,424.2
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,644.17,479.35
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,490.45,367.7
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,346.18,260.2
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,300.51,226.78
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,248.72,188.06
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,249.53,189.33
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,242.37,184.4
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,292.05,224.1
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,329.14,252.65
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,307.53,235.01
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,283.2,213.98
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,227.9,169.49
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,180.96,131.14
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,133.86,93.15
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,92.38,60.61
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,54.55,33.32
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,25.23,13.25
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.46,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,10.55,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,28.07,16.74
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,45.55,31.67
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,66.61,49.13
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,88.43,66.93
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,112.13,85.83
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,136.96,105.34
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,204.0,157.48
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,282.59,218.02
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,331.8,255.21
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,384.04,294.13
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,429.76,327.74
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,468.72,355.93
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,603.79,457.2
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,750.51,562.21
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,716.26,532.56
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,654.05,483.61
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,566.49,418.96
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,469.63,346.39
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,589.97,433.85
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,714.28,520.28
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,573.62,419.29
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,427.73,313.04
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,425.74,312.09
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,423.45,310.38
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,328.07,241.78
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,225.03,166.1
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,262.35,194.12
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,299.78,221.69
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,306.89,227.05
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,313.83,232.4
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,457.29,339.01
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,570.87,420.76
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,687.31,508.32
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,761.38,564.18
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,717.43,533.45
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,669.3,499.82
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,616.24,462.33
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,562.87,423.74
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,376.34,285.7
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,209.21,158.54
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,285.97,217.09
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,329.41,244.62
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,268.02,194.64
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,209.13,146.49
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,152.4,100.99
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,103.83,63.63
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,57.65,32.17
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.88,11.47
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.28,2.13
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,44.54,24.08
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,87.77,52.99
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,135.06,88.96
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,191.34,134.32
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,246.64,180.38
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,310.99,233.08
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,369.34,280.31
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,430.9,328.6
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,488.53,372.64
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,547.71,416.45
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,602.6,456.55
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,657.49,495.6
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,707.47,529.34
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,754.09,559.51
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,695.98,513.81
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,607.48,446.2
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,756.19,554.47
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,904.98,653.68
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,836.37,603.77
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,740.83,533.5
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,626.67,453.5
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,507.29,367.69
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,773.08,560.38
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,994.94,706.8
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,814.13,584.23
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,602.46,433.86
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,531.99,386.1
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,476.08,346.74
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,543.6,395.99
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,594.48,432.59
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,594.67,434.45
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,592.53,434.99
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,635.16,468.12
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,667.28,493.19
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,570.04,423.59
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,490.65,365.98
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,386.24,290.07
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,291.93,219.91
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,179.44,135.41
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,71.7,51.67
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,63.23,45.33
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,54.78,38.81
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,45.45,31.46
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,36.14,23.99
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,27.74,17.12
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,19.35,10.14
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.3,4.18
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.26,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,80.04,59.82
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,161.68,125.18
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,209.55,162.43
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,267.61,207.17
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,381.36,294.41
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,518.94,396.79
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,549.2,416.35
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,573.48,431.33
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,490.35,367.47
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,378.78,282.01
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,390.18,289.86
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,400.92,296.52
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,473.97,347.99
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,562.1,407.74
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,594.37,428.87
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,626.59,450.23
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,634.46,454.76
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,641.3,458.87
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,684.04,488.68
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,740.02,526.32
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,690.34,491.87
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,653.72,466.48
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,805.07,573.28
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,927.11,656.02
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,906.92,643.14
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,883.74,629.84
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,547.56,403.11
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,195.47,143.61
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,427.21,319.66
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,618.01,455.46
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,580.18,429.66
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,541.36,404.25
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,470.9,353.84
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,398.14,300.96
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,366.48,278.43
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,326.92,249.2
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,326.8,248.02
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,315.72,235.78
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,255.93,187.39
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,201.6,142.98
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,145.39,98.17
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,97.9,61.8
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,53.44,30.66
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.07,7.73
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.1,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.37,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,44.29,24.51
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,87.83,54.58
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,134.59,90.55
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,190.44,135.84
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,245.78,181.61
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,310.97,234.63
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,298.17,228.93
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,263.94,203.38
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,321.91,247.54
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,385.2,294.54
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,413.77,314.63
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,440.33,332.86
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,596.14,448.25
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,756.36,560.29
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,663.95,489.82
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,526.51,387.3
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,503.04,369.49
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,463.87,339.95
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,546.58,398.62
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,617.96,447.66
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,804.93,579.06
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,974.76,690.07
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,904.37,641.51
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,819.69,583.18
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,830.31,591.15
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,827.33,589.79
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,888.91,635.28
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,945.9,674.86
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,923.79,661.24
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,898.65,646.41
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,866.83,627.18
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,832.6,606.27
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,724.05,531.65
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,619.06,457.38
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,525.7,392.15
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,430.71,323.84
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,445.09,336.8
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,442.33,336.18
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,448.49,342.16
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,436.57,333.08
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,371.59,282.01
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,314.19,235.69
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,253.79,186.68
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,198.97,141.63
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,142.31,96.48
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,95.11,60.46
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,50.86,29.15
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,19.48,5.39
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.64,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.56,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,43.43,24.59
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,84.15,53.39
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,131.41,89.75
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,186.33,133.89
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,240.7,178.44
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,301.27,227.47
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,358.31,274.03
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,419.0,322.43
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,479.77,369.07
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,538.61,413.09
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,592.58,452.91
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,646.88,492.06
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,697.11,526.43
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,746.71,559.54
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,789.39,587.16
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,830.39,612.59
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,866.05,633.96
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,899.42,653.62
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,821.19,596.59
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,722.91,524.07
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,501.77,369.64
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,265.81,196.06
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,353.75,261.28
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,431.45,316.99
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,557.01,406.8
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,666.33,482.41
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,653.59,473.44
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,639.92,464.57
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,795.65,579.41
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,909.43,659.25
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,725.0,532.33
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,530.63,391.4
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,664.52,494.41
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,758.53,565.45
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,710.93,532.0
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,662.31,498.11
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,608.13,459.59
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,553.76,419.99
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,494.9,376.55
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,437.51,332.94
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,376.43,285.3
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,314.92,236.05
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,253.9,186.26
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,198.61,140.56
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,142.13,95.17
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,94.64,58.69
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,50.36,28.04
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,19.44,3.53
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,45.5,22.32
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,93.05,53.39
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,144.04,92.89
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,204.77,142.96
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,263.68,193.28
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,328.74,248.14
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,319.94,246.77
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,270.31,209.38
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,303.9,235.01
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,337.18,259.61
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,373.56,286.65
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,410.28,313.54
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,457.96,347.98
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,507.36,383.09
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,497.25,373.83
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,483.32,361.93
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,521.93,388.9
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,561.07,415.67
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,667.64,492.59
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,764.46,560.89
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,569.69,420.96
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,368.89,272.17
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,551.02,406.8
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,733.52,534.84
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,659.25,481.6
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,598.8,438.35
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,808.02,594.46
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,965.04,702.34
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,837.61,614.63
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,685.92,503.73
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,465.07,346.73
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,244.86,182.19
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,230.88,172.4
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,217.01,162.25
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,219.74,165.11
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,222.19,167.76
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,272.68,207.55
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,311.23,237.62
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,360.31,276.79
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,384.11,294.93
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,332.46,253.85
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,281.52,212.5
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,247.43,181.97
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,207.83,145.07
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,148.05,96.46
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,97.84,57.75
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,49.07,25.14
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,18.13,0.5
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,43.75,23.78
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,89.3,53.35
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,126.24,86.04
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,155.81,113.63
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,227.9,169.37
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,321.33,243.43
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,381.75,293.34
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,445.26,344.32
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,337.74,262.83
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,168.92,128.43
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,317.24,244.7
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,465.58,356.86
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,534.3,406.29
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,596.98,450.81
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,520.39,392.13
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,432.43,324.45
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,296.11,222.64
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,153.87,113.78
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,383.8,288.4
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,603.4,446.02
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,819.23,604.29
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,999.74,724.88
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,1006.04,727.48
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,1008.56,729.01
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,816.42,598.19
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,581.62,425.58
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,652.67,479.25
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,734.29,537.78
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,849.49,624.86
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,919.64,674.37
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,888.53,653.91
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,854.47,632.06
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,807.77,601.44
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,757.72,568.25
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,508.5,386.76
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,264.31,199.56
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,435.7,335.2
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,551.6,423.16
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,491.87,377.65
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,433.77,332.84
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,371.58,283.16
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,309.63,232.67
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,248.34,182.48
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,193.39,137.05
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,135.81,91.14
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,87.82,54.9
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,45.68,25.56
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,8.64,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,15.51,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,44.1,23.52
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,87.96,53.89
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,135.71,90.48
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,193.92,137.58
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,184.71,138.78
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,145.0,111.44
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,279.8,216.57
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,439.35,340.55
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,427.12,330.92
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,380.05,293.17
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,519.29,400.46
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,669.62,512.26
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,718.32,545.58
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,767.79,577.87
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,810.68,606.14
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,851.49,632.77
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,638.91,478.6
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,363.11,269.1
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,528.01,391.79
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,697.9,511.85
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,618.08,453.45
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,534.34,392.53
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,799.12,588.34
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,1006.18,727.93
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,1002.89,722.86
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,995.94,717.13
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,982.86,708.74
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,966.25,698.19
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,943.41,683.96
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,917.4,667.71
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,885.87,647.55
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,859.02,630.54
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,815.53,602.21
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,770.54,572.74
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,722.53,541.8
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,673.23,508.17
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,619.29,469.34
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,563.82,428.52
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,503.63,383.7
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,444.81,338.58
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,380.4,287.45
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,319.96,238.29
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,256.55,186.63
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,196.75,137.4
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,137.8,90.56
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,89.67,54.32
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,45.22,23.98
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,16.25,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,42.95,24.07
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,85.64,54.62
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,134.0,91.86
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,191.53,138.38
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,249.59,186.17
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,320.43,244.09
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,380.63,293.33
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,444.52,344.07
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,506.75,392.25
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,572.19,441.44
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,628.47,482.32
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,682.97,520.8
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,735.75,556.76
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,787.93,590.37
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,831.7,618.89
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,873.24,645.69
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,901.58,662.39
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,935.14,682.55
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,961.23,698.77
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,984.0,712.88
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,1000.38,721.45
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,1013.13,727.77
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,1019.19,731.37
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,1021.52,732.76
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,1018.12,730.93
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,1011.0,726.88
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,997.23,718.37
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,979.89,707.68
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,956.75,693.29
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,930.38,676.84
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,898.08,656.22
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,870.72,638.92
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,828.56,611.77
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,784.3,583.04
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,735.16,550.46
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,684.65,515.55
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,627.98,474.87
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,572.26,433.89
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,510.79,388.2
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,450.65,342.14
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,385.56,291.04
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,324.25,241.49
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,259.88,189.14
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,201.77,141.11
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,138.53,90.6
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,89.14,53.3
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,43.98,22.62
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,15.45,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.19,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,42.17,24.08
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,83.11,54.47
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,128.14,89.1
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,186.68,136.25
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,243.25,182.51
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,309.08,236.24
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,367.84,284.14
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,434.72,336.99
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,496.17,384.49
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,561.1,433.34
