Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,616.86,473.88
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,672.71,513.39
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,725.28,549.82
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,775.0,582.31
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,818.74,611.02
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,860.42,638.1
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,898.02,660.92
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,933.29,681.96
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,959.83,698.23
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,972.38,705.38
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,994.52,717.82
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,1013.36,728.06
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,1019.9,731.93
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,1022.67,733.6
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,1019.14,731.38
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,1011.83,726.91
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,998.8,718.59
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,982.14,708.08
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,959.0,693.74
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,932.48,677.27
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,900.48,656.92
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,865.54,634.6
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,824.0,607.97
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,786.28,583.77
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,736.74,552.07
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,685.76,518.36
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,630.01,478.24
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,573.93,436.9
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,513.25,391.53
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,453.69,345.61
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,388.74,293.74
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,326.95,242.99
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,261.98,189.84
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,202.96,140.65
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,141.78,91.17
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,91.12,52.49
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,42.59,19.95
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,15.46,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,14.03,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,43.87,22.74
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,89.2,54.43
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,137.73,91.79
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,196.8,139.38
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,118.74,86.44
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.03,0.15
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,8.36,1.24
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,9.69,2.31
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,154.23,118.95
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,318.33,244.5
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,359.36,274.35
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,401.58,305.31
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,504.06,381.7
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,605.11,455.24
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,616.22,461.07
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,623.37,464.61
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,771.6,573.1
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,918.4,671.77
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,944.27,687.46
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,966.95,702.22
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,978.37,709.78
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,997.93,722.83
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,1003.75,726.63
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,1005.89,728.31
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,1003.8,725.97
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,997.98,721.4
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,984.53,713.47
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,967.52,703.35
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,945.07,689.75
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,919.3,673.98
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,781.36,579.72
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,625.25,465.13
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,716.88,537.91
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,775.13,582.2
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,726.44,549.01
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,676.34,514.65
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,520.74,398.59
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,375.98,288.03
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,387.15,298.33
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,384.81,296.37
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,354.79,271.09
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,318.42,238.8
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,254.24,185.59
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,196.1,136.72
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,135.34,87.77
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,84.27,48.89
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,39.44,18.16
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,14.82,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,44.64,22.45
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,91.62,55.73
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,141.57,95.24
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,204.53,147.4
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,263.15,197.0
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,327.72,250.32
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,388.9,300.09
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,453.36,350.49
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,512.93,395.46
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,573.67,439.47
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,629.97,478.91
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,684.48,515.78
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,655.88,490.17
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,598.26,444.34
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,641.89,474.63
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,685.64,503.75
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,817.33,595.39
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,935.86,670.13
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,962.19,684.67
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,974.44,691.45
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,998.76,705.29
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,1019.76,716.94
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,1026.22,720.47
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,1028.84,721.95
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,1026.56,719.86
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,1020.42,715.57
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,1006.48,707.4
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,988.83,697.1
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,966.5,684.6
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,940.64,669.88
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,908.82,650.79
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,873.97,629.71
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,830.37,603.24
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,784.97,575.25
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,741.35,547.68
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,690.51,514.43
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,634.89,475.98
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,578.64,435.88
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,517.37,391.01
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,457.04,345.29
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,392.22,294.79
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,330.09,244.55
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,264.27,190.27
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,204.21,139.85
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,142.07,89.48
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,90.05,49.71
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,40.77,16.79
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,14.26,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,46.75,22.3
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,96.62,57.17
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,149.13,98.54
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,211.92,150.25
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,271.99,200.83
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,337.45,254.6
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,399.28,304.8
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,464.05,355.64
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,523.91,400.5
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,584.76,444.46
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,640.63,483.52
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,696.05,521.01
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,746.0,552.45
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,794.39,581.93
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,709.74,520.13
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,577.47,422.67
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,767.69,559.45
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,936.8,668.37
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,962.64,682.7
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,985.14,696.51
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,1000.68,706.09
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,1012.59,713.6
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,831.17,594.7
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,600.23,431.73
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,829.18,596.33
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,1008.07,710.95
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,994.45,700.98
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,977.28,690.88
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,951.94,676.26
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,923.52,659.69
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,899.58,646.79
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,863.69,626.01
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,820.74,599.2
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,775.86,570.87
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,725.97,538.78
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,674.83,504.31
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,619.1,465.16
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,562.14,424.11
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,500.98,379.28
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,441.25,334.05
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,375.96,283.25
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,314.52,233.91
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,250.01,181.26
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,191.89,133.14
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,129.22,83.38
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,80.7,47.0
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,36.53,15.54
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,10.01,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,43.04,21.93
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,91.24,55.28
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,141.14,94.25
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,204.18,145.64
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,247.59,184.36
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,291.56,222.17
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,322.51,248.23
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,337.53,260.19
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,361.65,277.87
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,372.22,284.51
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,426.0,323.98
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,492.61,371.39
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,462.69,346.57
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,435.4,323.83
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,431.36,319.24
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,437.3,321.47
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,419.57,307.13
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,400.45,292.01
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,459.13,333.49
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,518.87,374.43
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,559.3,401.28
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,584.38,417.9
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,574.85,411.25
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,548.65,393.82
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,693.03,493.75
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,803.29,566.83
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,636.61,454.61
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,443.4,320.56
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,613.9,444.74
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,757.84,544.18
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,821.91,591.57
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,851.87,613.08
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,813.71,589.96
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,766.82,561.29
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,717.39,531.12
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,666.78,498.35
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,611.61,460.07
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,555.15,419.68
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,493.32,374.37
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,433.09,328.72
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,368.47,277.83
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,307.84,228.63
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,243.62,176.2
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,186.02,128.57
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,124.4,79.79
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,76.96,44.37
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,33.23,13.06
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.31,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,43.2,20.83
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,89.05,53.65
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,138.78,92.49
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,201.58,143.55
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,260.3,192.44
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,325.63,245.8
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,342.83,262.37
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,339.71,261.05
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,356.87,273.69
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,358.62,273.81
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,385.87,293.58
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,411.73,311.86
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,429.25,323.19
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,445.09,333.16
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,475.12,354.22
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,505.11,375.03
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,584.38,431.58
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,681.03,498.3
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,711.74,518.71
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,741.77,538.99
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,881.86,638.81
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,989.28,708.62
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,995.6,711.96
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,998.35,713.99
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,1005.37,718.92
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,996.87,714.01
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,807.56,586.64
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,592.7,431.81
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,464.31,341.83
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,353.95,261.46
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,632.62,472.33
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,845.96,622.05
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,804.17,593.74
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,760.31,565.54
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,711.4,534.16
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,661.35,500.14
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,608.28,461.99
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,552.98,421.29
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,491.92,375.71
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,432.39,329.88
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,369.88,279.89
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,310.02,230.58
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,245.82,177.55
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,188.0,129.25
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,128.22,81.16
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,78.72,43.56
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,31.7,10.26
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,8.51,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,38.38,19.74
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,77.74,50.34
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,123.51,86.33
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,177.8,130.15
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,235.45,176.69
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,295.53,224.07
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,353.1,268.98
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,414.64,315.5
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,471.35,357.09
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,530.44,399.07
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,500.36,375.89
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,453.36,339.88
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,410.23,306.91
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,347.8,259.12
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,319.54,238.09
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,278.35,207.2
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,596.3,443.41
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,885.27,639.89
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,806.2,580.38
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,709.5,511.25
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,740.04,532.28
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,769.7,551.63
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,873.56,624.55
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,966.94,688.67
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,961.25,684.59
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,952.42,679.51
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,937.56,670.32
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,919.78,659.33
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,891.26,639.78
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,860.6,618.9
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,826.72,598.65
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,787.62,574.72
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,761.67,559.26
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,727.93,538.18
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,592.91,441.97
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,468.31,350.86
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,504.85,380.78
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,516.15,390.59
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,456.37,346.21
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,398.93,302.73
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,339.3,256.57
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,282.76,211.45
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,221.81,162.21
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,167.65,118.12
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,113.45,75.06
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,66.51,39.19
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,26.18,6.91
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,11.76,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,43.33,20.2
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,90.54,54.54
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,141.08,94.09
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,204.84,145.55
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,263.84,193.37
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,329.14,244.21
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,389.86,291.76
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,453.85,340.17
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,513.34,383.81
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,574.01,426.89
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,544.94,403.51
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,487.1,359.39
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,629.13,461.18
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,781.18,561.19
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,592.32,429.93
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,337.28,245.36
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,349.76,254.96
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,362.15,262.72
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,685.92,493.19
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,979.02,675.38
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,988.21,675.87
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,1005.34,685.23
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,1011.69,689.57
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,1014.32,692.01
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,1010.21,690.16
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,1002.4,686.22
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,987.93,678.9
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,969.93,669.55
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,946.97,657.22
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,920.69,642.84
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,887.62,624.79
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,851.75,604.71
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,816.1,584.42
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,771.16,557.66
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,720.46,527.23
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,668.57,494.44
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,612.97,456.28
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,557.99,417.32
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,495.78,372.27
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,435.1,326.75
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,370.39,276.11
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,309.11,226.62
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,243.9,174.04
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,185.35,125.98
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,124.68,77.82
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,75.23,40.72
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,25.56,3.5
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,12.32,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,44.88,19.68
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,95.82,56.83
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,148.28,98.38
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,211.3,150.18
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,271.02,200.01
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,336.37,252.81
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,397.72,300.96
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,462.14,348.88
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,521.47,389.56
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,580.55,427.18
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,636.06,465.35
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,691.23,502.34
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,646.4,466.82
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,569.24,409.64
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,500.16,361.86
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,421.71,305.79
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,532.54,383.84
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,634.05,451.87
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,818.64,578.3
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,970.8,673.18
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,985.55,679.18
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,1008.48,691.9
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,1002.34,687.77
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,1004.35,689.0
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,1000.22,688.24
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,992.5,685.43
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,989.52,684.82
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,971.46,675.08
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,946.97,661.55
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,919.27,646.03
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,885.38,625.95
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,848.83,604.12
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,802.78,576.46
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,758.7,549.72
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,707.91,518.26
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,656.24,484.59
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,599.34,445.61
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,542.74,405.63
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,480.85,360.93
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,420.83,316.09
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,356.79,266.25
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,296.65,218.04
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,229.46,164.15
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,172.93,118.11
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,114.38,72.36
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,67.4,37.46
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,24.65,1.03
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.68,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,41.79,19.42
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,86.77,53.6
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,136.45,92.63
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,196.8,141.77
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,254.32,189.73
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,322.18,245.0
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,382.35,293.2
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,446.08,342.55
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,505.35,386.99
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,566.14,431.02
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,621.24,470.02
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,676.4,507.84
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,725.66,539.71
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,773.64,568.85
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,812.7,592.14
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,853.42,616.15
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,887.82,634.35
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,919.53,650.51
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,944.91,661.61
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,967.16,670.47
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,993.22,681.24
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,1005.35,683.31
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,1010.51,683.81
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,1011.95,682.3
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,1008.12,677.88
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,1000.56,671.57
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,986.86,665.2
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,969.6,656.9
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,899.39,617.05
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,809.14,560.35
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,845.66,589.97
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,850.32,594.23
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,775.71,550.08
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,689.42,494.47
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,688.3,497.91
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,666.96,486.66
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,610.63,448.82
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,554.21,409.92
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,492.46,366.23
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,431.48,321.37
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,366.55,271.33
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,305.14,222.3
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,239.29,169.71
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,180.44,121.76
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,119.71,74.0
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,70.96,37.63
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,23.8,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,11.1,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,43.22,18.18
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,95.21,56.47
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,148.5,98.6
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,213.06,151.64
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,274.53,203.05
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,342.84,258.79
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,405.48,309.2
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,471.14,360.02
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,531.22,405.02
