Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,592.72,449.37
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,648.71,487.77
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,704.24,523.87
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,755.12,554.77
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,804.47,583.86
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,840.55,605.3
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,880.57,629.14
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,914.58,648.07
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,945.67,665.02
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,970.8,680.76
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,992.52,694.5
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,1008.58,703.44
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,1021.01,710.26
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,1026.74,714.03
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,1028.64,715.66
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,1024.12,712.56
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,1015.78,707.26
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,1001.22,699.21
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,983.01,689.01
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,958.34,675.24
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,930.36,659.32
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,896.89,640.74
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,860.55,620.09
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,818.1,593.89
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,773.47,565.95
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,727.95,537.91
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,675.37,504.17
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,617.87,463.59
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,560.28,421.81
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,497.77,375.61
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,436.91,329.11
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,371.0,276.78
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,308.68,225.81
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,241.78,171.45
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,181.87,121.97
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,119.52,72.76
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,69.87,35.71
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,23.27,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,11.61,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,45.78,18.75
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,98.56,58.13
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,153.09,101.64
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,218.74,155.84
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,281.54,208.37
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,351.03,264.8
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,414.33,315.33
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,480.24,365.74
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,541.48,409.85
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,603.76,452.58
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,660.59,491.61
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,716.85,528.2
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,762.49,556.07
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,811.24,585.63
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,853.44,611.72
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,893.16,636.09
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,927.96,656.47
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,959.67,674.86
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,985.12,689.59
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,1007.09,702.25
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,1022.42,710.12
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,1033.98,715.84
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,1039.16,718.69
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,1040.46,719.39
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,1035.85,716.7
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,1027.38,711.85
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,1012.06,703.0
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,993.05,692.03
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,968.07,678.02
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,939.72,661.91
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,781.68,559.68
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,605.38,436.32
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,707.98,513.88
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,777.0,563.2
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,725.75,529.91
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,673.34,495.48
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,615.12,455.35
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,558.0,414.81
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,494.4,368.79
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,432.57,322.5
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,365.92,271.13
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,303.27,221.17
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,236.55,167.63
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,177.22,119.26
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,114.87,70.57
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,64.4,32.91
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,21.83,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,38.48,16.43
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,85.5,53.91
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,135.59,93.29
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,196.04,142.11
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,255.47,190.35
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,322.83,243.91
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,332.18,253.43
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,318.27,243.3
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,361.16,275.08
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,394.43,298.7
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,538.77,405.74
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,690.94,513.71
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,745.21,548.43
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,799.29,581.79
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,742.95,539.27
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,661.16,478.59
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,814.27,585.34
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,955.02,673.7
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,745.45,534.46
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,471.57,340.5
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,627.62,452.33
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,786.22,558.47
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,932.62,659.2
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,1038.83,726.08
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,956.03,674.64
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,845.67,600.0
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,936.33,665.86
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,993.63,702.26
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,968.77,687.2
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,940.56,670.72
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,906.97,650.72
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,870.52,628.75
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,835.08,607.26
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,789.73,578.9
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,737.84,546.62
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,684.68,512.22
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,626.69,471.34
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,568.43,429.09
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,505.42,382.56
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,443.12,334.97
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,376.1,282.24
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,312.61,230.53
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,244.48,174.62
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,183.51,123.85
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,119.57,73.02
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,68.53,34.07
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,21.62,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,9.91,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,44.13,17.23
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,95.44,57.73
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,150.71,102.15
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,215.59,155.79
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,276.87,207.06
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,343.7,261.07
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,406.23,310.49
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,472.05,360.52
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,532.28,404.61
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,593.36,447.65
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,650.2,488.23
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,706.85,527.77
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,754.25,558.57
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,802.61,589.26
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,846.03,616.76
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,887.24,642.63
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,920.94,662.18
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,951.68,679.77
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,976.72,695.11
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,998.42,708.46
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,1009.99,714.61
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,1017.74,718.56
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,871.18,622.16
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,686.48,493.22
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,727.53,522.29
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,750.21,537.76
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,872.56,625.86
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,969.0,690.67
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,941.54,673.69
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,911.27,655.82
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,880.99,637.52
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,842.61,613.74
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,791.71,581.34
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,740.41,547.44
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,688.87,513.46
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,636.87,478.28
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,393.41,299.4
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,155.22,115.78
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,295.75,226.91
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,393.34,299.64
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,328.56,248.48
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,268.84,200.59
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,205.63,149.43
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,150.34,104.53
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,91.53,58.78
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,48.02,25.48
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,18.82,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,34.8,12.47
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,86.48,53.23
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,137.27,93.47
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,199.63,144.62
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,264.99,199.0
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,337.04,258.27
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,399.16,309.54
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,464.69,362.06
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,406.45,316.68
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,293.5,226.59
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,323.5,248.87
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,353.65,270.51
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,580.33,444.67
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,796.47,598.69
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,735.17,551.12
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,633.54,472.4
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,800.18,595.15
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,944.51,691.07
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,969.28,705.62
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,990.63,718.83
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,1002.33,724.38
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,1010.11,727.57
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,932.04,676.06
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,809.53,588.35
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,756.06,549.95
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,701.75,510.24
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,854.09,623.27
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,968.06,700.74
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,942.31,684.0
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,913.46,666.18
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,782.95,577.56
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,631.57,467.52
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,711.67,531.02
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,760.4,568.65
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,709.38,535.06
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,657.33,499.74
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,555.62,424.1
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,459.36,351.37
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,436.13,334.74
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,407.47,312.01
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,348.54,264.06
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,291.2,216.01
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,224.42,161.16
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,165.61,112.39
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,102.66,62.81
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,55.66,26.41
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,18.49,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,34.96,11.87
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,86.67,53.7
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,137.26,94.05
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,199.36,145.26
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,261.76,197.87
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,328.8,253.49
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,216.31,169.34
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,57.45,41.3
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,305.43,242.67
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,579.69,452.82
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,524.46,406.18
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,425.97,327.06
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,485.1,370.91
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,559.94,424.59
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,591.76,446.75
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,623.52,468.86
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,788.79,589.92
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,930.39,684.65
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,840.65,620.31
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,712.01,524.07
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,869.49,639.31
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,1001.15,725.81
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,1005.69,727.61
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,1006.6,728.16
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,686.65,510.7
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,294.82,218.48
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,444.27,331.42
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,593.47,438.95
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,776.9,575.7
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,912.88,671.02
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,878.05,647.69
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,840.62,623.69
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,786.34,587.92
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,736.41,554.72
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,664.43,504.3
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,590.81,451.76
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,557.3,427.94
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,515.16,396.81
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,452.58,349.3
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,388.58,299.54
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,323.11,246.89
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,263.14,197.58
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,199.96,145.89
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,145.25,101.03
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,86.84,55.25
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,43.71,20.93
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,16.88,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,17.66,4.42
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,35.88,23.04
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,60.86,43.66
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,90.55,68.22
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,120.52,92.74
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,152.51,118.58
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,216.67,169.89
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,282.45,221.92
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,301.87,236.1
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,318.09,247.31
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,354.38,274.41
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,391.16,301.37
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,468.94,359.94
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,565.0,430.12
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,641.56,485.8
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,737.0,553.25
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,747.35,556.61
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,740.92,549.37
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,793.54,585.18
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,832.86,611.41
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,730.53,537.89
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,621.85,459.16
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,609.72,450.71
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,596.69,441.05
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,668.11,492.65
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,753.98,551.98
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,642.82,473.09
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,550.03,406.37
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,515.43,382.44
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,466.21,347.68
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,252.03,191.01
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,49.62,33.92
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,83.41,60.95
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,118.22,88.48
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,69.99,50.64
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,22.95,13.02
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,58.82,42.19
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,95.47,71.84
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,84.09,63.03
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,72.76,54.18
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,60.57,44.37
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,48.57,34.56
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,37.48,25.42
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,26.42,16.13
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,17.15,8.18
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,7.9,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.09,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.82,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.66,2.17
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,15.82,7.57
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,21.99,12.96
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,29.51,19.38
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,37.03,25.73
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,49.89,36.47
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,62.78,47.11
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,56.58,41.67
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,50.38,36.3
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,54.84,39.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.39
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,70.46,52.39
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,81.62,61.35
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,118.59,91.18
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,156.26,121.23
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,185.95,144.45
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,216.05,167.75
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,231.59,179.72
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,247.21,191.75
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,212.26,163.95
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,177.63,136.44
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,185.24,142.43
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,192.83,148.36
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,234.94,180.93
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,277.54,213.42
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,189.29,145.01
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,103.68,77.54
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,99.06,74.03
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,94.45,70.46
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,171.08,131.69
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,249.65,193.45
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,232.51,180.27
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,215.52,167.36
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,119.81,91.9
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,29.14,18.38
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,26.47,16.28
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,23.81,14.14
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,21.14,11.99
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,18.49,9.83
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,15.39,7.27
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.3,4.69
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.22,2.09
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.94,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.75,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,16.32,2.57
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,33.17,21.35
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,57.09,41.69
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,85.3,65.68
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,114.11,89.87
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,144.63,115.16
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,164.6,131.38
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,184.05,146.72
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,194.27,154.22
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,195.73,154.5
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,247.74,195.27
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,293.6,230.37
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,315.77,246.33
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,338.11,262.28
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,404.35,312.58
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,487.32,373.91
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,549.48,419.36
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,613.56,465.41
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,684.21,515.51
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,740.11,554.65
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,690.48,516.94
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,621.13,466.02
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,578.21,434.85
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,517.14,390.3
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,576.41,434.36
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,617.2,464.3
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,510.75,386.48
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,389.85,296.77
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,382.9,292.56
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,375.74,287.7
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,479.96,368.43
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,562.34,430.79
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,508.92,391.38
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,457.34,353.61
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,454.84,353.68
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,457.97,357.22
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,367.1,287.88
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,293.92,231.13
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,258.44,204.08
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,223.43,176.62
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,187.25,147.25
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,152.13,118.15
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,160.48,120.31
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,152.55,105.79
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,91.67,56.52
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,44.25,14.01
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.72,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,37.98,7.53
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,99.87,60.44
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,156.02,107.17
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,223.84,164.92
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,287.37,220.18
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,357.43,279.44
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,420.94,331.78
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,487.9,384.65
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,549.91,430.85
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,612.98,475.69
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,670.14,515.23
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,726.69,551.42
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,771.26,578.45
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,819.4,607.37
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,862.17,633.3
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,902.45,657.26
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,936.7,675.74
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,967.87,692.05
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,991.76,705.85
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,1012.11,717.57
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,1029.08,726.75
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,1042.34,733.77
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,1046.87,736.22
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,1047.46,736.52
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,1042.03,732.72
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,1032.7,726.72
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,1016.47,717.29
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,996.5,705.73
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,971.42,691.07
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,942.87,674.28
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,907.87,653.38
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,869.96,630.52
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,826.98,604.17
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,781.62,575.97
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,730.04,542.72
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,677.09,508.1
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,623.16,470.49
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,564.49,428.18
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,499.85,380.29
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,436.65,331.68
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,368.77,277.37
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,304.44,223.98
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,235.01,166.6
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,173.24,114.64
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,106.52,61.57
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,52.85,11.63
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,15.3,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,39.96,6.1
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,107.21,64.7
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,165.8,114.5
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,236.15,175.62
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,301.57,233.87
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,372.92,295.77
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,438.89,351.79
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,507.59,408.02
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,570.53,457.23
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,634.35,505.34
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,688.22,544.68
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,745.13,583.21
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,796.51,617.2
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,846.15,649.51
