Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,890.0,677.24
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,931.18,702.83
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,966.04,723.84
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,997.64,742.55
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,1022.34,758.05
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,1043.33,771.19
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,1058.15,779.13
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,1068.96,784.58
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,1074.58,788.03
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,1076.14,789.01
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,1070.0,785.14
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,1059.83,778.82
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,1044.19,768.76
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,1024.7,756.32
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,998.92,740.08
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,969.57,721.52
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,934.1,698.57
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,895.58,673.48
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,849.8,643.26
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,801.86,611.29
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,748.91,576.38
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,699.07,543.17
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,638.44,498.31
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,577.53,451.98
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,511.01,400.15
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,446.04,347.86
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,375.82,289.94
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,309.62,233.48
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,237.87,172.38
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,174.0,117.36
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,105.43,61.96
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,50.6,6.39
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,14.9,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,40.83,4.19
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,109.61,66.61
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,169.23,117.63
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,240.78,179.85
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,306.96,238.66
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,378.76,300.58
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,444.95,355.68
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,513.89,410.35
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,576.93,457.1
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,640.58,501.71
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,694.52,540.52
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,751.57,578.69
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,802.21,610.51
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,850.9,640.43
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,894.2,665.6
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,934.81,688.54
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,968.7,706.77
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,999.26,722.68
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,1024.32,736.39
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,1045.69,747.82
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,1060.54,755.26
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,1071.47,760.44
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,1075.45,762.56
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,1075.35,762.45
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,1069.63,758.67
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,1059.87,752.61
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,1042.6,742.58
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,1021.51,730.37
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,995.19,715.32
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,965.34,697.92
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,928.97,676.79
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,889.62,653.52
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,844.48,626.1
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,797.05,596.72
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,744.06,562.53
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,689.69,526.81
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,633.99,487.25
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,573.66,442.89
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,507.27,392.78
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,442.45,341.97
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,372.08,284.5
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,305.72,228.39
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,234.31,168.35
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,170.99,114.32
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,102.95,59.49
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,48.48,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,14.25,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.38,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,8.78,1.46
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,15.82,7.66
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,22.88,13.83
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,29.95,19.88
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,37.03,25.82
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,171.74,137.14
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,327.96,259.83
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,385.2,302.18
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,446.02,346.72
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,360.64,280.56
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,257.88,199.25
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,280.71,216.25
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,303.79,232.51
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,384.4,293.02
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,482.98,364.33
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,547.5,409.26
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,614.05,454.77
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,693.82,509.02
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,758.89,552.21
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,818.34,590.35
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,863.76,619.1
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,742.3,535.32
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,617.58,448.54
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,603.77,439.47
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,589.27,428.87
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,688.5,499.66
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,765.66,553.19
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,766.12,554.03
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,749.88,545.17
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,656.17,482.7
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,580.69,431.1
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,419.83,316.72
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,269.82,204.7
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,359.8,276.76
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,437.72,337.1
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,349.61,270.6
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,278.93,216.67
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,244.28,190.59
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,210.29,164.24
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,174.61,135.86
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,139.96,107.57
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,105.45,79.09
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,73.12,52.06
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,40.69,25.1
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,14.13,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.28,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,35.72,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,91.66,56.85
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,147.12,103.02
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,217.16,161.6
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,280.76,215.56
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,351.08,273.36
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,416.18,325.25
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,484.93,377.91
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,547.48,424.03
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,611.32,469.4
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,669.36,510.12
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,727.25,549.63
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,774.97,580.02
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,824.26,611.15
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,868.0,637.58
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,909.47,662.27
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,943.34,681.85
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,974.18,699.49
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,999.19,714.84
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,1020.83,728.22
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,1036.8,736.75
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,1060.94,750.47
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,1065.72,752.97
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,1066.52,753.42
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,1059.67,750.1
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,1048.87,744.55
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,1032.26,734.83
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,1011.92,722.93
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,985.5,706.53
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,955.68,688.02
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,918.4,665.47
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,878.29,640.97
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,830.64,611.72
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,787.57,585.14
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,733.53,551.29
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,678.4,515.39
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,617.23,471.82
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,556.29,427.05
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,489.51,376.66
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,425.78,326.8
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,355.24,270.11
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,289.54,215.46
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,217.95,156.04
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,155.68,103.82
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,90.05,51.39
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,37.7,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,34.65,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,88.24,54.44
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,142.66,99.43
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,211.77,156.97
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,274.53,210.26
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,344.15,267.82
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,408.42,319.73
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,476.41,372.75
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,539.85,420.75
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,605.41,468.79
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,662.38,509.02
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,716.47,545.79
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,767.22,578.3
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,816.56,609.33
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,760.2,567.88
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,674.02,503.14
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,829.29,614.86
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,967.99,704.62
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,992.6,718.87
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,1013.79,732.11
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,1026.19,738.41
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,1034.8,742.5
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,1039.32,745.64
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,1040.06,746.58
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,1033.74,741.72
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,1023.65,734.68
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,1006.98,724.62
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,986.78,712.43
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,960.14,696.58
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,930.31,678.66
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,893.32,655.57
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,853.75,630.66
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,808.23,601.81
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,760.95,571.39
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,706.77,536.27
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,654.32,500.21
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,593.47,456.12
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,533.37,411.34
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,467.41,360.98
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,404.05,311.06
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,334.62,255.16
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,270.45,201.89
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,201.07,144.53
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,139.88,93.75
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,78.61,44.6
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,26.08,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,29.21,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,71.33,44.1
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,126.19,88.76
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,189.88,141.45
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,181.48,140.35
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,149.02,116.46
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,230.55,182.6
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,326.23,259.22
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,251.42,198.94
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,154.13,119.03
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,265.64,208.29
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,389.37,304.22
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,366.66,284.57
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,352.15,271.43
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,453.02,348.33
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,544.78,416.51
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,527.9,401.23
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,508.3,384.45
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,604.7,456.57
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,720.79,540.01
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,873.19,651.2
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,1010.44,742.16
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,1013.74,742.82
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,1013.36,742.24
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,1006.7,737.71
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,996.41,730.99
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,979.51,719.74
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,959.19,706.4
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,933.83,688.45
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,905.28,668.54
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,869.44,645.13
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,831.09,619.99
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,785.67,589.89
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,738.57,558.41
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,686.2,522.9
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,635.32,486.55
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,575.89,442.29
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,517.13,397.55
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,452.7,348.28
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,390.91,299.57
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,322.65,244.71
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,259.81,192.7
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,191.01,136.03
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,130.78,86.48
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,71.77,39.32
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,21.76,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,31.97,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,80.46,48.86
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,134.08,92.83
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,200.58,147.86
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,265.96,203.05
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,337.5,262.4
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,401.59,314.55
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,469.58,367.98
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,532.7,416.09
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,598.16,464.37
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,654.61,504.28
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,708.33,540.56
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,759.35,573.08
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,809.21,604.11
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,851.63,629.54
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,891.77,653.08
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,925.87,672.33
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,957.11,689.55
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,980.91,703.29
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,990.48,708.07
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,1008.53,717.51
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,1023.12,724.75
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,1026.42,726.54
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,1025.95,726.24
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,1019.6,720.98
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,1009.51,713.61
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,992.76,703.67
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,972.47,691.66
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,946.31,676.46
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,916.95,659.2
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,880.87,637.49
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,849.6,618.81
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,804.26,590.53
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,756.95,560.63
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,703.9,527.09
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,649.93,491.53
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,590.1,448.8
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,530.66,405.03
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,466.04,356.08
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,402.74,306.54
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,334.14,251.45
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,270.6,198.73
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,200.24,140.88
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,139.93,91.04
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,76.08,39.49
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,22.82,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,32.35,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,82.7,49.49
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,137.53,94.74
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,208.02,153.06
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,274.9,208.96
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,351.58,271.72
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,415.74,323.83
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,483.48,376.81
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,348.01,272.74
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,143.03,108.47
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,152.79,116.13
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,162.76,123.59
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,506.4,393.07
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,821.56,614.72
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,864.1,638.28
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,904.2,662.08
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,814.67,598.57
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,673.05,493.62
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,616.33,453.47
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,572.45,420.89
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,827.36,605.46
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,1040.76,742.52
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,1044.13,742.55
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,1043.57,742.18
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,1037.94,737.78
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,1028.41,731.1
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,1010.56,719.96
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,989.03,706.66
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,962.45,690.62
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,932.49,672.46
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,896.21,650.14
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,857.12,625.87
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,663.09,493.73
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,459.73,344.19
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,583.1,440.88
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,656.08,497.8
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,594.76,452.89
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,534.01,407.89
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,468.05,357.77
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,405.42,308.51
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,334.3,251.46
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,268.94,197.33
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,198.29,139.24
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,137.88,89.32
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,72.56,35.97
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,19.95,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,30.04,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,88.62,51.83
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,144.91,98.49
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,214.44,155.71
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,280.99,211.43
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,356.75,273.47
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,419.77,325.37
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,486.74,378.84
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,548.18,425.98
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,610.79,472.62
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,407.72,319.41
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,132.01,99.49
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,267.52,206.21
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,417.94,319.25
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,441.37,335.73
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,464.79,352.65
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,514.4,388.72
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,565.26,425.13
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,578.52,433.88
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,590.67,442.03
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,630.78,471.85
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,670.64,501.4
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,857.67,640.81
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,1007.73,745.27
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,997.38,738.67
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,983.55,730.81
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,965.87,721.19
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,944.92,709.37
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,800.33,607.45
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,649.16,493.97
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,536.3,411.5
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,444.02,341.92
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,322.24,249.18
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,209.5,161.08
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,335.14,263.29
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,436.96,344.51
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,479.22,379.98
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,497.85,396.02
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,432.17,343.8
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,369.66,292.86
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,300.6,235.38
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,240.56,183.78
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,173.3,126.61
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,116.67,78.84
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,57.67,28.65
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,10.91,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,30.4,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,89.64,54.12
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,146.69,103.99
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,216.77,164.58
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,281.23,221.74
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,352.88,283.74
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,417.8,338.67
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,486.3,394.5
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,548.49,442.74
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,610.16,488.78
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,666.82,530.15
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,723.14,568.77
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,645.37,505.48
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,532.75,414.53
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,561.54,434.72
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,589.65,453.39
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,782.87,597.01
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,964.54,717.77
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,988.22,730.33
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,1008.48,741.97
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,1023.58,749.28
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,1035.01,754.31
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,1038.64,754.93
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,1038.46,753.33
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,1032.32,748.09
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,1022.37,740.64
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,1004.78,729.9
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,983.63,717.01
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,957.38,701.29
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,927.83,683.39
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,891.32,660.43
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,859.68,640.67
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,812.35,610.04
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,763.35,577.99
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,708.75,541.52
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,653.32,502.96
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,593.94,459.61
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,534.62,414.98
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,468.99,364.33
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,404.62,312.98
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,335.32,256.21
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,270.92,201.65
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,198.42,141.02
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,136.57,88.98
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,70.14,30.5
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,18.57,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,35.9,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,108.88,63.57
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,170.31,119.05
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,246.24,185.55
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,314.18,246.08
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,388.39,309.9
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,432.31,347.86
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,473.0,381.08
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,499.97,401.1
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,510.48,407.13
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,545.02,431.4
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,575.6,451.73
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,723.04,562.14
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,866.8,659.29
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,910.12,686.22
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,950.69,711.93
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,985.47,732.21
