Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,46.0,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,124.57,80.87
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,204.85,151.64
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,275.47,213.19
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,355.89,281.51
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,423.22,338.16
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,492.76,394.49
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,556.86,443.93
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,622.65,492.75
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,679.73,533.39
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,736.35,571.63
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,786.43,603.26
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,827.69,628.12
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,868.59,654.64
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,907.02,679.25
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,939.18,698.49
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,968.19,715.58
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,990.69,729.43
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,1009.68,741.11
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,1022.09,747.53
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,1030.75,751.68
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,912.65,673.64
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,746.69,555.66
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,749.3,558.34
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,766.12,569.41
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,885.35,656.47
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,967.45,711.09
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,938.76,692.63
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,906.97,672.92
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,868.79,648.51
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,828.14,622.28
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,782.84,592.57
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,729.41,556.77
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,673.22,519.3
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,616.73,479.54
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,552.01,430.85
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,491.17,383.58
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,421.0,328.49
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,354.91,274.62
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,278.24,210.71
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,210.06,152.49
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,131.3,86.13
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,61.89,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,25.51,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,97.69,62.57
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,168.23,124.63
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,234.63,181.43
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,315.01,248.79
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,381.87,304.4
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,453.7,362.03
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,520.72,413.32
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,590.98,465.09
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,648.5,505.98
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,706.22,544.75
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,753.89,574.77
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,804.12,605.85
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,846.66,630.92
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,887.04,654.06
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,920.76,672.9
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,951.73,689.78
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,975.14,703.67
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,995.21,715.58
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,1002.99,718.43
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,1017.88,726.0
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,1020.56,728.05
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,1019.51,728.06
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,1012.32,723.54
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,1001.39,716.82
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,983.29,706.55
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,961.75,694.19
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,933.97,677.84
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,903.0,659.38
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,865.55,636.53
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,833.06,616.82
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,786.0,586.95
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,737.15,555.45
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,681.29,519.22
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,624.96,480.83
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,562.43,434.7
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,500.84,387.7
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,430.73,333.13
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,366.41,280.91
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,290.96,218.21
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,223.35,160.39
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,141.91,91.34
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,69.53,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,47.76,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,129.32,81.21
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,213.45,157.6
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,285.24,220.61
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,364.48,288.33
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,433.09,346.12
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,505.59,404.65
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,571.02,454.94
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,638.01,504.41
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,695.92,545.42
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,747.22,579.81
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,797.14,611.47
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,845.36,641.31
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,886.24,667.56
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,924.49,691.86
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,956.07,710.57
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,984.42,727.12
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,1006.48,739.54
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,1024.91,749.69
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,1035.26,754.72
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,1041.71,757.45
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,1042.99,758.11
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,1040.38,756.49
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,1030.44,749.24
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,1016.74,739.78
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,997.21,727.78
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,974.17,713.6
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,944.17,695.25
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,911.17,674.86
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,871.85,649.81
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,830.11,622.94
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,788.34,595.8
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,737.85,562.2
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,680.86,524.12
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,623.54,484.06
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,558.56,436.18
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,495.02,387.67
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,424.23,331.8
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,359.62,278.66
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,282.31,213.78
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,213.66,154.71
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,133.11,85.46
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,52.62,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,28.09,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,100.31,60.46
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,176.34,128.83
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,243.59,187.13
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,320.52,252.63
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,386.81,308.48
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,457.9,366.32
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,300.42,242.06
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,81.46,61.09
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,231.29,183.31
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,378.29,298.4
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,437.47,342.34
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,514.53,398.59
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,694.39,535.88
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,876.93,663.68
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,761.28,578.39
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,614.61,465.43
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,631.44,476.99
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,647.33,487.08
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,646.68,484.66
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,644.51,481.33
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,838.93,625.79
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,1002.42,735.05
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,882.3,653.78
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,718.99,536.46
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,856.6,638.99
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,942.05,696.71
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,912.91,677.4
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,880.91,656.91
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,542.03,417.02
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,152.87,114.26
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,140.54,105.42
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,128.32,96.15
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,405.25,319.24
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,605.76,472.76
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,541.59,422.91
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,479.01,374.12
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,411.19,319.87
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,345.55,265.68
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,268.69,201.76
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,200.91,144.09
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,122.87,76.84
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,44.6,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,15.49,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,82.01,47.82
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,149.14,108.67
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,215.17,164.8
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,292.86,230.1
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,207.29,165.02
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,84.08,63.84
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,321.24,259.5
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,565.46,450.79
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,482.07,382.09
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,355.05,279.05
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,384.01,300.58
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,412.89,321.25
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,408.36,315.6
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,385.75,296.62
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,667.52,512.29
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,918.68,686.6
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,738.8,557.11
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,512.36,386.45
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,760.64,573.7
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,978.27,722.17
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,979.83,720.74
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,977.87,718.83
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,858.18,638.05
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,709.5,530.52
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,466.8,354.95
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,218.14,164.64
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,572.98,440.76
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,850.75,636.89
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,811.18,609.39
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,769.74,582.91
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,477.66,370.8
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,169.6,129.33
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,376.02,296.28
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,539.54,420.68
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,466.93,364.52
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,404.0,315.65
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,335.27,261.53
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,272.33,210.52
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,198.27,150.16
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,129.87,94.17
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,71.74,44.36
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.1,1.17
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,17.59,8.61
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,27.75,17.31
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,37.93,25.94
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,49.02,35.25
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,60.36,44.64
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,92.66,70.96
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,125.69,97.33
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,161.88,126.36
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,199.49,156.12
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,236.87,185.07
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,263.24,205.14
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,210.42,163.12
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,171.95,132.21
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,150.54,114.96
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,129.59,98.07
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,354.64,274.5
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,565.41,428.07
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,355.03,271.32
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,125.58,93.73
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,204.92,156.13
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,287.52,218.6
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,182.06,138.08
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,82.51,60.31
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,55.8,39.27
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,29.18,17.96
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,63.33,45.46
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,98.34,73.41
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,53.52,37.69
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.26
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.04,0.15
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,20.45,7.7
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,37.51,24.93
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,61.05,45.18
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,85.26,65.97
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,116.54,92.48
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,143.72,115.27
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,109.23,86.21
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,82.59,63.46
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,102.09,79.4
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,121.76,95.29
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,82.2,62.45
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,45.96,32.42
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,76.19,57.16
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,107.84,82.76
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,128.8,99.3
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,150.05,115.91
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,182.85,141.99
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,216.3,168.33
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,165.88,128.0
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,117.05,88.82
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,151.19,116.13
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,186.11,143.74
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,209.64,162.32
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,233.48,181.1
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,196.75,152.24
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,160.76,123.85
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,145.26,111.73
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,129.92,99.67
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,142.4,109.87
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,155.27,120.39
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,182.19,142.69
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,220.91,174.2
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,181.66,143.3
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,155.26,122.47
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,133.69,105.11
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,112.69,88.02
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,91.69,70.86
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,71.03,53.69
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,52.41,37.85
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,33.63,21.74
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,18.96,7.89
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.46,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,8.78,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,15.83,7.29
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,25.98,16.15
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,36.16,24.99
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,46.8,34.12
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,57.55,43.22
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,37.04,25.76
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,16.73,8.5
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,39.71,27.74
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,62.79,46.77
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,68.14,50.94
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,73.5,55.09
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,131.28,102.06
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,192.02,150.48
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,146.15,113.2
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,102.04,77.4
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,170.42,132.27
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,241.8,188.28
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,304.7,236.61
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,352.73,272.76
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,293.25,226.75
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,220.37,170.12
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,203.25,156.94
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,186.31,143.73
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,194.89,150.67
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,203.56,157.65
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,293.67,229.0
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,370.33,288.25
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,277.7,216.41
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,177.73,137.58
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,142.4,109.95
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,107.92,82.48
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,283.21,227.56
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,413.93,332.03
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,358.6,287.56
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,307.23,246.18
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,254.02,202.95
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,204.28,161.5
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,150.0,115.74
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,95.55,69.66
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,50.23,28.12
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,14.09,2.53
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,28.83,18.01
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,47.74,34.51
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,66.43,50.64
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,87.1,68.17
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,108.1,85.67
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,143.13,114.76
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,189.98,153.06
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,154.86,123.31
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,129.04,101.16
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,190.89,151.51
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,270.24,214.45
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,161.69,127.11
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,57.52,41.73
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,231.11,183.28
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,416.76,327.11
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,364.62,285.1
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,311.54,242.85
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,193.67,150.63
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,99.19,74.88
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,77.17,57.21
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,55.81,39.93
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,36.28,24.06
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,16.79,8.13
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,15.46,7.05
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,14.13,5.98
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,31.38,20.17
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,48.65,34.37
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,32.24,21.01
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,15.87,7.55
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,30.89,20.07
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,45.93,32.62
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,26.0,16.11
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,67.05,26.77
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,146.53,106.72
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,211.29,163.55
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,290.25,231.18
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,227.05,183.68
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,133.9,106.76
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,158.17,126.73
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,182.93,146.53
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,94.99,74.01
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,15.86,7.65
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,50.37,36.31
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,85.42,64.9
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,97.11,74.23
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,108.89,83.61
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,114.03,87.43
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,119.19,91.27
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,107.23,81.56
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,95.46,72.04
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,122.87,93.81
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,150.86,115.78
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,137.73,105.29
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,124.74,94.98
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,163.65,125.79
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,203.61,156.96
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,198.19,152.73
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,192.82,148.69
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,120.1,91.39
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,52.2,36.9
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,71.29,52.51
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,91.06,68.59
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,412.0,330.61
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,672.32,526.25
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,336.15,270.52
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.32,4.57
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,10.55,3.18
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.79,1.71
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,166.8,133.77
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,292.25,230.21
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,218.05,166.76
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,154.18,112.0
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,83.63,45.29
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,15.71,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,13.65,0.52
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,28.05,17.02
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,47.63,34.1
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,66.92,50.78
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,87.81,68.63
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,109.19,86.67
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,65.2,49.57
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,27.31,17.45
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,50.34,36.74
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,73.49,55.9
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,103.85,80.81
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,134.93,106.02
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,163.87,129.4
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,193.42,153.08
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,222.68,176.47
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,252.5,200.15
