Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,186.0,146.56
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,121.97,94.45
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,254.42,202.05
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,385.43,305.17
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,366.83,289.98
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,348.2,275.22
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,327.97,258.92
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,307.9,242.76
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,270.89,213.86
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,252.49,199.47
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,211.02,166.47
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,170.53,133.96
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,142.07,111.19
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,114.15,88.63
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,94.62,72.86
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,75.34,57.15
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,42.81,30.32
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,10.56,3.28
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.23,2.18
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,7.91,1.06
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.14,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.39,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.07,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.75,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.87,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.38,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,8.34,1.53
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,10.54,3.44
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,10.99,3.8
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,12.76,5.25
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,14.09,6.35
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,30.0,19.76
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,45.95,33.05
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,27.81,17.76
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,34.91,23.62
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,60.21,44.63
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,36.26,24.66
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,12.37,4.69
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,12.81,5.04
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,13.25,5.39
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,62.47,46.17
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,113.36,87.86
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,97.34,74.61
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,81.6,61.66
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,87.56,66.6
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,93.64,71.65
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,104.53,80.66
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,115.66,89.87
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,98.09,75.65
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,80.73,61.54
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,107.24,83.59
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,135.4,106.94
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,94.97,73.83
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,56.55,42.01
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,49.0,35.79
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,41.46,29.48
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,33.49,22.79
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,25.53,15.99
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,18.47,9.84
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,11.42,3.67
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,5.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,14.1,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,29.62,18.42
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,52.58,38.71
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,75.76,59.03
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,100.02,80.12
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,132.58,107.96
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,246.08,204.37
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,376.08,311.0
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,291.73,239.78
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,181.87,146.52
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,153.76,122.91
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,126.17,99.48
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,320.3,259.53
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,503.23,402.05
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,524.0,415.09
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,544.06,428.51
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,518.87,407.79
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,491.55,385.67
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,553.25,432.74
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,633.94,491.75
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,667.85,517.46
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,700.44,542.5
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,683.13,529.11
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,664.59,515.23
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,604.49,470.79
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,527.88,413.8
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,523.61,412.48
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,517.74,409.54
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,464.43,368.77
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,412.92,329.1
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,294.35,235.68
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,184.93,146.94
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,348.6,283.63
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,468.02,379.28
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,413.92,335.5
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,361.58,292.96
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,305.16,246.61
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,251.85,201.31
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,191.67,149.16
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,137.83,101.24
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,64.45,28.93
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,9.67,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,19.38,10.08
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,32.32,21.72
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,45.87,33.63
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,60.43,46.23
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,75.0,58.61
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,61.63,46.99
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,50.33,37.17
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,53.45,39.62
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,56.57,42.03
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,61.46,45.9
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,66.37,49.74
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,128.61,100.64
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,194.83,153.4
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,157.95,123.17
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,122.24,94.05
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,181.42,141.6
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,242.84,189.89
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,412.81,322.51
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,551.34,425.64
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,453.03,350.24
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,335.96,260.28
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,691.63,535.99
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,973.74,728.19
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,956.16,714.14
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,935.21,701.08
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,907.99,683.89
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,877.77,664.7
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,706.02,545.68
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,512.76,400.45
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,497.8,392.01
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,479.7,379.85
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,439.1,349.72
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,398.62,319.14
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,442.72,354.49
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,462.9,368.9
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,391.42,310.35
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,324.76,254.33
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,247.51,188.82
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,179.8,129.47
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,82.52,34.34
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,73.4,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,167.34,120.38
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,236.7,185.4
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,317.04,256.82
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,384.28,316.29
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,456.66,377.86
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,516.85,427.73
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,581.47,479.25
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,526.37,432.19
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,439.22,358.9
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,619.42,502.93
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,793.85,630.96
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,835.59,656.82
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,875.15,681.61
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,906.37,700.17
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,925.42,710.14
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,948.51,724.31
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,968.36,736.21
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,982.45,743.27
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,993.05,748.12
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,995.37,748.53
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,994.06,746.73
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,985.68,739.48
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,973.76,730.12
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,955.26,717.95
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,933.46,703.74
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,904.51,685.24
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,881.26,670.7
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,447.47,357.65
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,19.4,10.4
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,182.11,146.51
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,344.36,276.28
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,312.42,250.72
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,280.99,226.04
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,245.59,197.77
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,210.87,169.51
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,173.83,138.9
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,138.22,108.82
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,101.24,77.15
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,66.27,46.69
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,30.67,8.87
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,54.74,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,124.13,88.68
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,183.82,144.06
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,253.03,205.11
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,314.84,258.96
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,388.27,320.38
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,435.73,357.91
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,477.54,389.41
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,577.67,465.79
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,679.71,539.22
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,660.06,519.35
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,622.02,486.54
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,743.52,573.07
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,860.14,647.65
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,781.25,589.88
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,662.19,501.84
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,827.75,620.49
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,967.95,709.28
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,908.9,668.38
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,828.87,615.14
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,918.83,676.8
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,990.13,722.35
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,917.49,674.41
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,827.92,615.98
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,791.08,591.93
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,752.92,566.14
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,823.47,618.44
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,870.88,651.68
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,831.63,625.93
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,790.28,599.5
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,737.71,564.94
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,681.33,527.13
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,623.72,487.15
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,566.58,445.96
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,497.9,394.14
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,432.25,342.96
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,359.65,284.93
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,290.95,228.12
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,213.69,163.42
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,147.28,106.08
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,67.83,22.13
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,61.34,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,141.25,99.29
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,209.51,162.94
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,289.97,233.54
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,358.31,293.27
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,432.31,355.72
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,498.05,408.95
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,566.76,462.54
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,624.35,506.33
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,682.41,548.47
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,730.98,580.61
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,782.77,614.36
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,824.4,641.02
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,863.98,665.86
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,898.72,687.34
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,930.85,706.87
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,953.99,719.81
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,973.89,730.61
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,983.11,734.32
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,999.17,742.79
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,1001.59,743.26
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,1000.34,741.58
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,992.89,735.02
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,981.83,726.33
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,963.31,714.32
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,941.44,700.27
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,913.93,682.56
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,883.46,662.92
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,853.67,643.35
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,813.12,616.34
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,765.28,584.52
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,715.99,551.28
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,660.56,513.22
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,604.87,473.13
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,541.7,424.96
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,479.84,376.28
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,408.06,319.66
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,343.63,266.36
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,265.3,200.25
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,196.33,139.12
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,87.91,25.14
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,70.8,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,187.97,129.75
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,260.13,200.79
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,342.73,274.18
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,412.03,335.25
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,485.98,397.43
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,545.53,445.91
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,610.57,496.34
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,668.23,536.46
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,725.65,573.81
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,776.36,605.16
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,825.54,634.32
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,866.95,658.86
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,905.88,681.21
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,938.9,698.42
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,968.8,713.33
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,992.55,725.48
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,1012.73,735.35
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,1024.79,740.11
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,1032.95,742.6
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,1035.56,743.25
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,1034.29,741.68
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,1025.59,735.04
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,1013.08,726.28
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,994.93,714.85
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,973.22,701.35
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,944.71,683.64
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,913.05,664.02
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,875.0,640.24
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,834.45,614.74
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,786.86,584.33
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,737.63,552.47
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,681.86,516.04
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,630.83,481.67
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,565.65,433.99
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,501.85,385.65
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,429.41,329.62
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,361.07,274.24
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,279.68,207.14
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,207.54,144.1
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,92.02,21.34
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,67.03,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,178.29,120.62
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,250.83,192.29
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,334.05,265.49
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,403.64,326.38
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,478.04,388.67
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,542.5,440.03
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,608.64,490.37
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,667.19,532.54
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,719.52,567.33
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,769.65,598.29
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,818.27,627.07
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,860.46,656.43
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,900.29,683.89
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,933.16,704.99
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,962.94,723.79
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,986.17,739.06
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,1005.93,752.15
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,1019.4,760.02
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,1029.14,765.57
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,1032.89,768.19
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,1032.79,768.46
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,1024.19,761.75
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,1011.82,752.75
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,993.84,741.37
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,972.33,727.75
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,943.6,709.56
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,911.77,689.25
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,873.86,665.28
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,833.44,639.37
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,785.41,606.72
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,735.85,572.6
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,685.56,537.71
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,628.62,496.51
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,563.06,446.28
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,498.94,395.49
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,425.74,336.61
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,356.78,278.7
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,274.97,209.1
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,202.51,143.84
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,91.38,16.99
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,60.79,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,166.79,111.02
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,240.09,184.15
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,325.39,259.14
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,392.07,318.5
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,467.16,382.78
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,533.31,438.19
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,601.62,493.66
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,660.12,538.95
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,718.56,581.56
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,763.08,611.94
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,812.41,645.45
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,854.28,674.87
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,893.82,702.44
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,927.02,724.19
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,957.26,743.78
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,842.89,659.22
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,674.66,528.59
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,866.4,674.37
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,1016.08,778.45
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,1017.25,778.02
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,1014.66,775.94
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,1005.64,769.89
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,992.95,761.47
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,973.95,748.19
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,951.57,732.68
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,921.51,710.71
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,888.55,686.81
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,849.44,659.4
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,808.1,630.31
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,765.74,600.56
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,714.85,564.24
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,657.74,523.34
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,600.6,480.71
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,533.01,427.15
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,467.68,373.97
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,397.59,316.04
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,330.03,258.42
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,246.39,187.19
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,174.2,123.0
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,78.21,9.24
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,28.79,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,81.84,51.47
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,156.62,118.45
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,238.74,188.31
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,303.75,245.38
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,375.81,307.45
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,335.56,276.06
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,279.02,228.99
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,236.9,193.29
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,165.0,132.14
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,81.09,62.48
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.26
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,232.1,189.97
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,473.45,383.83
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,496.17,400.36
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,518.38,417.0
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,439.47,352.55
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,339.49,270.94
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,326.13,259.56
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,312.68,248.02
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,461.59,368.48
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,610.64,485.34
