Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,630.54,510.18
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,564.41,457.43
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,499.92,404.69
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,423.73,341.49
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,352.29,279.93
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,268.73,207.27
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,193.33,135.79
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,84.79,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,35.31,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,96.76,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,180.85,133.31
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,271.29,215.82
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,343.38,280.75
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,422.7,349.62
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,486.88,403.43
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,557.87,460.2
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,617.97,507.09
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,678.65,551.55
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,731.76,587.4
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,783.97,621.57
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,673.62,537.21
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,530.63,422.92
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,741.91,585.17
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,928.25,713.46
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,953.37,724.92
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,975.28,735.08
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,991.37,741.45
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,1003.97,745.32
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,1007.93,747.08
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,1008.19,746.67
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,1002.08,742.3
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,992.3,735.76
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,975.29,725.76
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,954.87,713.63
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,927.66,696.12
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,897.42,676.54
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,859.45,653.71
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,819.13,628.92
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,780.07,603.73
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,731.88,571.46
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,675.22,531.69
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,618.34,490.41
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,552.94,440.12
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,489.18,389.41
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,414.59,330.23
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,344.67,272.03
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,261.77,201.12
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,186.84,130.86
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,82.09,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,37.9,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,162.61,120.94
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,300.63,243.11
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,374.5,311.93
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,454.83,384.22
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,524.89,445.19
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,593.14,502.59
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,654.84,552.03
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,716.93,598.15
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,771.86,636.22
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,825.87,672.43
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,870.95,702.95
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,913.72,731.11
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,950.42,753.35
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,984.14,773.33
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,1009.58,787.52
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,1031.43,799.14
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,1046.53,806.47
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,1057.75,811.27
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,1062.12,813.51
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,1062.46,813.26
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,1056.39,807.36
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,1046.34,799.04
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,1028.74,787.31
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,1007.39,773.22
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,979.88,755.45
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,949.04,735.42
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,911.43,710.58
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,871.09,683.67
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,823.01,650.9
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,773.28,616.48
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,716.1,575.97
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,658.38,534.22
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,593.33,483.55
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,533.69,434.81
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,457.95,371.91
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,386.38,309.82
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,299.48,233.52
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,222.55,158.03
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,97.14,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,39.44,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,106.22,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,189.8,139.81
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,277.41,223.35
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,349.51,289.38
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,425.28,356.34
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,491.08,412.2
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,559.38,467.69
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,619.43,515.24
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,680.02,560.46
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,732.27,597.56
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,783.49,633.17
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,827.6,663.61
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,869.7,692.27
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,896.02,708.01
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,927.63,727.55
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,952.47,743.68
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,974.08,757.61
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,989.52,765.87
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,1001.46,771.83
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,1005.59,774.4
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,1006.05,774.68
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,999.93,769.19
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,990.19,761.44
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,972.83,750.06
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,952.07,736.48
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,924.87,718.49
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,894.71,698.44
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,857.54,673.33
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,825.53,651.82
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,778.78,619.32
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,730.49,585.3
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,674.28,544.62
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,617.84,502.33
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,552.54,449.99
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,488.88,397.44
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,413.8,336.01
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,347.22,278.85
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,262.08,204.67
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,188.03,133.65
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,82.87,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,10.56,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,31.75,19.33
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,53.06,39.36
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,84.94,67.63
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,113.67,93.17
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,141.46,117.41
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,170.36,142.17
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,124.66,102.51
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,75.16,59.18
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,257.79,216.68
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,452.94,376.32
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,369.69,305.16
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,277.76,226.83
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,238.48,193.38
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,185.79,148.83
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,125.71,99.42
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,69.96,53.04
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,91.42,70.73
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,113.9,89.05
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,188.81,150.79
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,285.73,228.9
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,202.86,161.84
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,140.56,110.8
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,73.52,55.89
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,11.47,4.03
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,113.39,90.02
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,228.0,184.44
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,279.39,227.42
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,313.74,256.49
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,181.47,147.94
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,57.45,43.15
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,51.67,38.5
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,45.9,33.74
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,39.69,28.48
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,33.49,23.16
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,26.86,17.44
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,20.23,11.65
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.06,6.16
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.53
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.33
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.51
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,6.68
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,17.59,9.83
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,21.12,12.94
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,80.18,64.64
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,147.3,122.35
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,116.73,95.71
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,88.07,70.72
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,69.91,54.98
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,53.04,40.34
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,110.41,89.36
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,172.67,141.54
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,115.52,93.16
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,62.85,48.28
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,144.65,117.99
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,233.35,192.15
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,129.37,104.9
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,35.35,24.71
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,53.98,40.68
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,72.64,56.61
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,84.85,67.03
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,97.72,78.02
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,62.39,48.01
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,28.24,18.77
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,52.59,39.81
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,77.19,61.02
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,101.89,82.29
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,128.56,105.24
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,115.61,94.38
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,102.77,83.57
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,88.41,71.32
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,74.12,58.97
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,59.32,46.01
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,44.51,32.87
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,30.14,20.03
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,16.73,7.65
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,8.35,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.55
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,24.2,15.56
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,29.07,19.82
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,23.65
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,37.93,27.46
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,58.33,44.98
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,79.35,62.8
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,62.79,48.47
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,46.83,34.69
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,45.06,33.05
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,43.3,31.42
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,58.84,44.59
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,74.41,57.72
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,43.32,31.32
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,12.35,4.91
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,81.14,63.36
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,156.55,126.42
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,109.1,86.77
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,64.63,49.37
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,38.0,26.81
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,11.47,4.17
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,30.9,20.83
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,50.39,37.52
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,69.48,53.87
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,89.69,71.18
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,103.41,83.01
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,118.06,95.64
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,106.14,85.7
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,94.32,75.77
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,80.47,63.99
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,66.68,52.12
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,52.92,40.21
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,39.15,28.12
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,26.89,17.17
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,14.96,6.19
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,7.47,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.38,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,7.9,1.09
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,11.85,4.69
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,15.82,8.28
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,19.79,11.81
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,23.77,15.29
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,18.04,10.23
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,12.32,5.18
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,78.05,62.36
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,152.59,125.31
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,126.69,102.97
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,102.17,82.01
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,60.15,46.18
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,20.29,11.91
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,91.95,73.28
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,171.16,139.32
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,155.73,125.91
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,140.59,113.07
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,106.69,84.86
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,74.42,57.8
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,198.55,162.57
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,327.12,267.1
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,233.95,190.87
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,135.03,108.67
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,282.8,234.07
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,437.41,359.21
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,354.79,291.62
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,260.83,214.56
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,508.7,423.93
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,692.5,570.23
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,636.86,526.98
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,581.43,483.26
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,521.84,435.21
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,463.37,386.4
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,389.53,323.18
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,320.85,262.45
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,243.11,192.74
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,174.81,125.83
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,77.85,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,72.61,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,171.93,116.63
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,263.19,211.06
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,337.14,280.95
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,418.34,355.13
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,486.89,416.95
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,558.69,479.57
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,619.85,530.79
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,681.63,579.51
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,488.4,416.72
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,222.54,185.24
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,182.68,151.05
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,155.9,127.48
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,156.81,127.78
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,157.86,128.18
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,149.78,121.22
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,141.93,114.51
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,127.79,102.39
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,113.98,90.61
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,120.78,96.27
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,127.65,101.99
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,120.8,96.11
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,114.03,90.33
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,95.77,75.15
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,77.96,60.3
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,90.18,70.66
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,102.86,81.41
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,137.41,110.7
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,173.72,141.32
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,136.07,109.94
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,99.56,79.27
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,89.18,70.81
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,78.86,62.28
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,288.61,244.66
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,435.4,365.38
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,360.52,300.26
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,291.12,239.04
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,207.99,165.68
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,136.9,99.07
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,61.46,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,51.43,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,142.51,94.35
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,229.97,184.32
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,301.55,250.43
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,381.22,321.13
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,446.03,376.63
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,514.2,432.29
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,574.29,479.95
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,635.61,526.68
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,683.45,560.41
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,734.49,595.76
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,497.85,410.55
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,177.71,144.06
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,187.47,152.62
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,197.39,160.23
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,466.73,381.16
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,714.43,567.53
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,562.08,447.4
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,386.45,308.79
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,336.18,269.72
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,286.11,229.44
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,435.09,349.71
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,582.62,462.43
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,522.71,415.8
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,481.31,384.04
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,501.53,400.9
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,535.65,427.25
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,411.87,330.63
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,295.38,237.85
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,525.76,424.47
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,693.72,548.93
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,637.25,506.22
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,581.04,464.17
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,515.74,413.16
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,452.76,362.6
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,379.1,305.45
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,310.63,249.26
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,227.92,178.91
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,156.15,112.25
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,69.3,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,14.97,5.13
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,25.57,16.38
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,40.91,30.43
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,56.32,44.5
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,72.24,58.88
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,88.16,73.1
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,112.59,94.78
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,137.52,116.72
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,145.58,123.28
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,153.75,129.88
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,139.77,117.3
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,126.34,105.25
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,246.51,210.97
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,363.51,311.72
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,258.73,220.58
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,145.05,120.68
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,353.43,303.3
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,540.58,461.94
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,503.41,429.0
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,465.39,395.82
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,498.46,424.84
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,530.5,452.73
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,399.06,340.57
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,236.88,200.24
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,414.23,356.6
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,567.88,488.47
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,369.28,318.76
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,170.02,143.35
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,168.21,142.43
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,166.32,141.24
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,149.11,126.39
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,132.31,111.79
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,113.37,95.15
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,94.89,78.75
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,75.88,61.85
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,56.97,44.79
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,39.85,29.09
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,22.29,12.58
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.0,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
