Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,56.48,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,152.44,96.31
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,249.76,203.06
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,323.13,273.53
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,401.04,345.63
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,286.86,250.74
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,100.58,84.39
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,118.63,100.48
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,137.26,116.61
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,164.0,139.74
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,204.32,174.2
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,219.32,186.18
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,234.48,198.23
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,246.62,207.64
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,258.93,217.11
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,408.99,343.36
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,564.54,467.0
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,574.9,471.91
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,584.26,477.1
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,586.42,477.64
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,587.52,477.43
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,589.86,478.09
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,591.02,477.86
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,580.3,469.37
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,568.54,460.25
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,467.97,381.85
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,387.78,317.89
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,318.52,263.07
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,267.2,221.37
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,207.84,172.34
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,140.74,115.75
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,423.94,359.82
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,625.49,520.55
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,560.08,466.48
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,496.21,414.56
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,424.97,354.23
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,355.04,292.79
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,269.76,217.03
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,195.12,144.42
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,87.13,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,34.57,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,122.4,72.45
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,211.6,168.92
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,283.86,236.63
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,364.64,309.81
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,432.02,369.49
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,503.4,430.41
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,564.55,480.99
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,627.14,531.12
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,680.69,570.9
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,733.9,609.01
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,484.28,408.76
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,157.12,129.03
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,178.6,147.5
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,200.53,165.54
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,222.17,183.53
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,244.2,201.77
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,244.18,201.16
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,244.23,200.69
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,202.59,165.87
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,161.91,131.64
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,181.25,147.78
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,200.91,164.01
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,204.09,166.8
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,207.36,169.73
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,151.46,123.2
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,98.04,78.17
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,106.12,85.22
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,114.54,92.52
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,82.24,65.21
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,52.12,39.51
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,356.41,305.61
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,590.54,497.24
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,529.26,445.27
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,469.35,394.56
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,394.87,330.96
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,325.52,269.64
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,244.3,196.76
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,173.13,128.03
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,78.52,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,39.26,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,128.83,70.74
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,221.91,173.46
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,293.19,240.12
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,373.02,312.07
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,215.4,182.46
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,11.42,4.24
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,26.86,17.58
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,42.35,30.81
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,60.55,46.2
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,79.5,62.04
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,86.0,67.23
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,92.55,72.43
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,310.5,256.69
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,537.71,439.43
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,586.73,477.8
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,636.36,516.85
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,626.44,506.86
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,614.51,495.61
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,616.13,496.55
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,616.5,496.56
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,613.91,493.7
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,610.08,489.98
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,560.72,450.71
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,494.28,398.33
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,378.01,304.47
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,249.26,199.03
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,169.56,134.9
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,108.51,84.75
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,103.51,80.84
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,98.6,76.95
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,88.7,69.03
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,78.87,61.07
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,316.27,264.22
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,488.29,402.87
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,414.23,339.59
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,344.99,279.26
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,260.69,205.29
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,186.99,135.51
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,84.24,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,42.18,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,131.77,69.04
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,226.41,178.71
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,298.37,246.92
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,379.06,320.0
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,442.75,376.39
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,513.96,436.53
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,574.63,486.24
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,636.37,534.42
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,690.23,573.43
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,743.57,610.9
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,788.34,640.89
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,831.37,668.9
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,866.98,690.86
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,891.4,704.43
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,917.53,718.57
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,940.63,730.17
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,958.19,738.28
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,972.41,744.04
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,978.07,743.86
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,980.16,741.08
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,975.31,732.08
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,966.93,720.59
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,951.46,710.05
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,932.64,697.57
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,907.61,680.92
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,879.65,662.46
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,844.06,641.02
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,813.75,622.96
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,766.51,593.5
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,718.04,562.49
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,663.7,524.59
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,609.11,485.45
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,545.18,436.64
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,482.88,387.44
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,414.22,332.89
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,346.98,276.95
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,263.35,205.62
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,190.19,137.66
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,85.49,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,93.77,43.43
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,196.03,151.39
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,267.55,217.16
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,347.99,288.27
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,418.6,349.63
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,494.27,413.03
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,555.49,463.06
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,618.26,512.79
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,671.01,551.5
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,728.17,592.15
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,773.79,623.85
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,817.84,653.97
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,856.85,680.01
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,893.7,704.26
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,920.41,722.2
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,944.1,738.08
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,956.98,746.41
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,976.1,759.36
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,981.9,763.33
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,984.11,765.07
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,980.65,761.58
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,973.59,755.94
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,958.11,745.15
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,939.25,732.35
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,914.67,715.59
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,887.04,696.73
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,852.22,673.96
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,814.97,649.26
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,775.42,621.4
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,727.04,586.62
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,672.61,547.46
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,617.85,507.1
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,553.92,456.69
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,491.58,405.78
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,418.99,344.91
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,354.51,288.42
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,269.36,213.36
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,194.94,142.97
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,87.95,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,97.82,42.37
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,208.09,163.43
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,280.37,231.52
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,361.71,304.4
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,428.5,362.31
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,499.25,420.68
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,560.44,469.73
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,623.16,517.91
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,672.82,552.38
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,725.92,587.93
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,771.84,618.71
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,816.24,647.84
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,537.05,437.3
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,175.47,140.7
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,182.19,146.8
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,189.06,151.94
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,192.39,154.22
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,195.84,156.63
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,196.3,156.88
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,196.84,157.25
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,240.81,192.94
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,304.46,243.29
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,303.78,242.72
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,303.1,242.52
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,306.92,245.8
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,310.41,248.82
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,284.21,228.35
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,258.56,208.26
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,514.35,417.85
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,706.29,564.28
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,650.35,522.91
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,594.54,481.72
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,530.71,432.14
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,468.76,382.36
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,395.02,322.34
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,326.15,263.98
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,244.01,193.24
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,172.0,126.88
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,79.2,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.7,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,11.42,4.0
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,18.91,10.91
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,26.42,17.74
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,33.94,24.5
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,41.46,31.17
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,48.56,37.42
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,55.66,43.62
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,57.44,44.99
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,59.22,46.35
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,66.79,52.71
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,74.36,59.03
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,80.39,63.96
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,86.47,68.92
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,91.63,73.2
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,96.82,77.51
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,120.57,97.33
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,144.92,117.4
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,138.29,111.77
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,131.78,106.33
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,137.3,110.75
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,142.92,115.24
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,122.07,97.93
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,101.66,80.94
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,100.32,79.8
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,99.02,78.67
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,114.09,91.49
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,129.91,104.9
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,129.21,104.31
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,128.79,104.0
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,115.77,93.46
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,102.85,82.89
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,284.3,240.0
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,424.17,353.36
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,352.39,292.26
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,286.31,235.38
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,209.27,167.93
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,142.12,106.26
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,65.91,1.96
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,88.01,27.96
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,186.25,143.24
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,257.33,209.9
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,337.56,281.89
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,408.1,343.99
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,483.84,408.42
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,545.12,459.54
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,608.09,510.46
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,370.96,313.92
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,72.81,56.24
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,111.32,88.56
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,151.38,121.52
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,162.31,129.87
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,173.45,138.35
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,148.39,117.34
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,124.19,97.1
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,179.07,141.96
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,236.13,187.85
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,221.05,175.41
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,206.13,163.21
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,181.9,143.27
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,158.12,123.7
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,265.25,211.69
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,362.66,290.27
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,652.52,525.27
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,876.43,693.17
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,841.57,667.07
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,804.38,640.45
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,762.48,610.18
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,718.7,578.26
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,665.65,539.42
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,612.23,499.36
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,548.34,448.58
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,489.76,400.45
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,417.48,340.38
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,349.69,282.1
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,265.54,208.76
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,191.79,140.65
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,87.83,8.84
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,93.81,23.33
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,203.35,151.63
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,274.61,217.71
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,355.14,288.28
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,421.92,345.47
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,492.9,403.79
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,310.47,256.79
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,66.77,50.35
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,103.04,80.41
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,140.66,110.97
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,248.48,199.97
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,366.4,294.36
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,452.54,362.92
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,559.94,445.91
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,759.3,599.92
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,937.67,726.38
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,954.8,734.85
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,958.8,735.24
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,966.94,739.84
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,971.61,742.14
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,971.95,740.13
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,968.72,735.86
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,955.45,726.69
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,938.81,715.39
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,917.17,700.76
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,892.3,684.01
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,858.45,660.26
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,829.83,640.24
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,747.71,581.86
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,671.61,527.26
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,618.68,489.01
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,566.16,448.81
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,509.3,404.67
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,453.42,359.97
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,386.08,306.64
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,322.81,254.42
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,250.26,193.31
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,185.56,134.7
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,85.48,13.09
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,14.54,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,31.6,21.46
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,54.36,42.94
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,77.47,64.5
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,108.26,93.02
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,134.09,116.82
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,157.19,137.57
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,180.8,158.43
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,201.41,176.62
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,222.46,195.03
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,216.02,188.16
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,195.46,168.93
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,307.27,268.38
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,426.13,371.24
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,456.19,395.86
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,486.46,420.65
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,484.02,417.71
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,480.7,414.17
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,580.57,500.39
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,662.17,570.28
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,732.1,629.67
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,781.66,672.56
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,728.1,626.85
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,673.53,580.46
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,687.21,593.94
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,696.6,603.66
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,720.99,625.57
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,732.55,635.75
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,748.82,650.13
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,753.84,655.35
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,698.83,610.84
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,643.36,565.54
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,580.3,511.1
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,518.25,455.91
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,444.44,388.6
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,378.67,326.34
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,296.35,249.06
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,223.16,176.05
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,101.76,25.15
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
