Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,3.9,-5.0,37.0,101.59,14.44
2016,12,19,8,0,445.0,29.0,4.0,-5.0,74.0,220.31,175.02
2016,12,19,8,15,537.5,36.5,4.0,-4.5,120.5,295.19,250.91
2016,12,19,8,30,630.0,44.0,4.0,-4.0,167.0,379.05,330.23
2016,12,19,8,45,684.0,49.0,4.0,-3.5,214.0,447.65,394.35
2016,12,19,9,0,738.0,54.0,4.0,-3.0,261.0,520.06,459.31
2016,12,19,9,15,773.5,58.0,4.0,-2.5,306.0,582.82,513.73
2016,12,19,9,30,809.0,62.0,4.0,-2.0,351.0,646.77,566.79
2016,12,19,9,45,688.0,92.0,4.0,-1.5,357.5,633.0,552.96
2016,12,19,10,0,567.0,122.0,4.0,-1.0,364.0,602.19,524.49
2016,12,19,10,15,565.0,134.0,3.95,-0.5,391.5,629.29,545.17
2016,12,19,10,30,563.0,146.0,3.9,0.0,419.0,660.61,568.25
2016,12,19,10,45,740.0,109.5,3.9,0.0,489.0,794.79,674.03
2016,12,19,11,0,917.0,73.0,3.9,0.0,559.0,912.55,762.62
2016,12,19,11,15,664.0,148.5,3.85,0.5,507.5,807.44,678.45
2016,12,19,11,30,411.0,224.0,3.8,1.0,456.0,648.31,548.19
2016,12,19,11,45,379.5,237.0,3.75,1.5,454.5,640.11,540.16
2016,12,19,12,0,348.0,250.0,3.7,2.0,453.0,629.71,529.52
2016,12,19,12,15,335.0,254.5,3.65,2.0,451.5,624.84,524.99
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,618.56,519.39
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,641.7,537.86
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,663.16,554.72
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,840.43,696.17
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,965.73,788.52
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,864.41,711.22
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,760.56,632.57
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,742.83,620.46
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,721.63,605.01
2016,12,19,14,45,762.0,91.5,3.15,4.0,436.5,741.88,621.89
2016,12,19,15,0,857.0,67.0,3.1,4.0,433.0,757.97,635.27
2016,12,19,15,15,832.0,64.5,2.9,3.5,392.5,703.47,594.01
2016,12,19,15,30,807.0,62.0,2.7,3.0,352.0,648.44,552.1
2016,12,19,15,45,770.5,58.5,2.55,3.0,307.0,584.6,499.77
2016,12,19,16,0,734.0,55.0,2.4,3.0,262.0,521.99,446.37
2016,12,19,16,15,679.0,50.0,2.1,2.0,214.5,449.12,383.62
2016,12,19,16,30,624.0,45.0,1.8,1.0,167.0,380.13,321.78
2016,12,19,16,45,530.0,37.5,1.5,0.5,121.0,295.57,244.59
2016,12,19,17,0,436.0,30.0,1.2,0.0,75.0,224.83,175.49
2016,12,19,17,15,218.0,15.0,1.2,0.0,37.5,102.61,30.61
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.0,89.89,4.34
2016,12,20,8,0,370.0,31.0,0.1,1.0,68.0,197.65,151.08
2016,12,20,8,15,463.0,39.5,0.2,1.5,112.0,268.93,219.09
2016,12,20,8,30,556.0,48.0,0.3,2.0,156.0,349.85,290.91
2016,12,20,8,45,611.5,54.5,0.45,3.0,201.5,416.94,349.23
2016,12,20,9,0,667.0,61.0,0.6,4.0,247.0,488.38,408.86
2016,12,20,9,15,704.0,65.0,0.75,4.5,290.5,545.46,455.92
2016,12,20,9,30,741.0,69.0,0.9,5.0,334.0,607.55,505.34
2016,12,20,9,45,765.5,72.5,1.05,6.0,373.5,661.02,544.37
2016,12,20,10,0,790.0,76.0,1.2,7.0,413.0,714.12,581.95
2016,12,20,10,15,808.0,78.5,1.3,7.5,446.5,760.11,614.04
2016,12,20,10,30,826.0,81.0,1.4,8.0,480.0,804.62,644.65
2016,12,20,10,45,838.0,83.0,1.55,8.5,507.5,841.59,670.11
2016,12,20,11,0,850.0,85.0,1.7,9.0,535.0,876.19,693.79
2016,12,20,11,15,858.0,86.0,1.8,9.5,555.0,903.33,711.52
2016,12,20,11,30,866.0,87.0,1.9,10.0,575.0,927.52,727.26
2016,12,20,11,45,873.5,87.0,2.05,10.5,587.5,937.38,733.65
2016,12,20,12,0,881.0,87.0,2.2,11.0,600.0,953.33,744.53
2016,12,20,12,15,656.5,160.5,2.25,11.5,545.0,847.72,668.81
2016,12,20,12,30,432.0,234.0,2.3,12.0,490.0,711.28,565.98
2016,12,20,12,45,241.5,243.5,2.35,12.5,386.5,522.33,420.56
2016,12,20,13,0,51.0,253.0,2.4,13.0,283.0,315.19,253.87
2016,12,20,13,15,83.5,257.5,2.4,13.0,305.5,351.38,284.74
2016,12,20,13,30,116.0,262.0,2.4,13.0,328.0,386.91,313.87
2016,12,20,13,45,154.0,253.0,2.45,13.5,337.0,426.42,345.56
2016,12,20,14,0,192.0,244.0,2.5,14.0,346.0,446.81,362.3
2016,12,20,14,15,230.5,226.5,2.45,14.0,343.0,454.87,370.09
2016,12,20,14,30,269.0,209.0,2.4,14.0,340.0,475.82,387.63
2016,12,20,14,45,249.5,196.0,2.4,14.0,310.5,436.4,356.92
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,397.63,326.65
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,350.45,289.82
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,317.65,263.76
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,423.1,351.21
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,488.07,401.68
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,416.84,342.63
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,349.94,285.73
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,271.26,217.43
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,201.48,153.11
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,93.58,30.91
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,88.88,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,196.14,148.34
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,268.17,218.6
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,350.0,292.69
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,417.78,352.76
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,490.19,414.24
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,547.68,462.67
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,610.06,513.37
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,664.34,553.78
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,718.33,593.04
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,623.59,516.03
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,497.39,410.38
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,500.22,410.17
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,483.85,394.62
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,492.64,399.96
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,500.37,404.36
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,527.86,425.08
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,573.31,458.89
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,784.47,625.08
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,969.81,757.42
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,869.38,683.08
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,740.64,586.37
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,708.25,562.39
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,674.62,536.83
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,793.14,629.38
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,885.95,696.67
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,851.61,671.84
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,814.85,646.07
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,649.04,523.64
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,470.59,383.03
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,432.51,354.14
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,394.59,324.21
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,457.17,375.29
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,495.02,403.88
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,423.63,345.14
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,356.56,288.29
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,276.88,219.58
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,206.26,155.26
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,95.78,35.44
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,82.02,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,180.42,135.83
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,251.58,205.37
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,332.76,279.4
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,401.42,341.04
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,475.15,404.92
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,537.0,457.18
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,600.68,509.14
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,651.16,548.18
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,705.1,588.33
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,751.18,620.81
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,795.85,651.48
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,834.37,677.16
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,870.66,700.79
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,898.29,719.1
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,923.03,735.26
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,938.03,743.09
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,959.36,755.81
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,966.59,759.87
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,970.31,761.7
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,967.43,757.96
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,961.04,751.99
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,947.28,742.41
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,930.18,730.66
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,907.27,713.58
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,881.39,694.54
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,855.55,678.18
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,818.67,653.67
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,773.38,621.56
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,726.73,588.1
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,673.81,549.4
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,620.47,509.7
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,557.69,459.37
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,499.73,411.29
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,428.89,353.05
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,362.26,296.03
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,280.02,224.17
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,207.26,157.61
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,96.83,40.35
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.0,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,22.2,12.11
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,41.01,29.17
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,59.35,45.48
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,78.83,62.54
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,98.51,79.53
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,117.75,95.92
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,137.54,112.53
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,155.09,126.73
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,173.03,141.03
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,187.52,152.46
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,202.22,163.96
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,214.34,173.26
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,226.63,182.64
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,252.06,202.5
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,262.12,209.92
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,203.82,162.17
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,163.2,128.53
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,163.08,128.43
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,163.03,128.37
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,289.53,231.63
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,424.75,337.98
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,306.16,243.82
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,194.14,153.22
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,168.3,132.58
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,142.98,112.08
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,131.69,103.11
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,120.51,94.17
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,90.46,69.67
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,61.89,46.16
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,55.67,41.1
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,49.45,35.99
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,266.25,219.66
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,432.53,350.69
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,359.96,290.83
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,296.35,237.71
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,221.56,174.09
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,156.0,116.52
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,74.4,32.24
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,68.21,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,152.7,108.68
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,221.5,172.64
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,300.33,240.92
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,366.87,298.14
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,438.58,357.78
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,308.11,252.32
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,110.68,86.42
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,125.16,98.21
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,139.88,109.84
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,244.95,196.51
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,359.94,288.79
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,290.78,231.81
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,218.68,172.24
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,385.39,307.08
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,543.05,430.16
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,342.94,272.48
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,134.9,103.45
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,155.39,120.04
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,176.29,136.7
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,203.38,158.21
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,230.93,179.9
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,320.45,251.7
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,410.72,322.67
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,254.98,200.55
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,115.67,88.11
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,103.09,78.39
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,90.64,68.6
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,194.62,154.83
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,307.75,246.16
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,280.27,224.67
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,253.13,203.47
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,221.54,177.97
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,190.69,152.69
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,257.36,208.0
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,309.1,247.42
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,228.76,178.96
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,161.04,119.73
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,76.92,35.5
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,79.56,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,178.16,126.24
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,248.99,194.26
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,330.23,266.01
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,396.62,324.62
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,467.75,385.45
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,525.47,434.64
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,588.3,486.59
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,640.71,527.08
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,692.75,565.95
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,597.15,487.33
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,470.07,380.43
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,422.27,340.01
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,385.33,307.62
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,278.58,221.32
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,174.83,136.17
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,193.97,151.28
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,213.43,166.47
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,207.64,161.69
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,201.95,157.05
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,340.11,269.0
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,482.64,381.39
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,708.43,561.29
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,892.6,698.45
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,870.38,681.17
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,850.81,666.81
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,817.79,642.69
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,782.63,617.06
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,725.75,575.42
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,668.97,533.54
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,614.87,493.08
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,561.05,451.82
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,487.21,393.14
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,422.92,340.79
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,352.56,283.47
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,287.69,229.13
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,208.97,162.83
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,133.87,99.0
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,63.08,30.22
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,74.13,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,165.22,115.44
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,235.75,181.66
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,316.86,251.3
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,385.41,309.58
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,459.38,370.18
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,521.01,419.28
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,584.66,468.28
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,638.83,508.05
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,697.06,548.95
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,610.28,482.66
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,492.59,389.52
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,519.65,409.33
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,545.97,427.65
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,518.05,404.46
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,469.35,366.1
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,439.05,341.42
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,389.49,302.24
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,403.75,313.24
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,436.04,337.32
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,439.04,339.53
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,441.67,341.65
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,490.33,379.92
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,554.74,428.67
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,542.97,420.21
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,530.07,411.34
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,676.47,524.08
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,793.75,606.48
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,748.8,573.81
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,702.58,541.37
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,654.31,507.44
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,601.97,469.54
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,538.34,420.84
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,476.75,372.57
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,406.64,317.84
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,340.84,264.63
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,259.55,198.29
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,187.62,137.53
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,88.72,46.18
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,48.24,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,109.3,76.66
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,181.05,142.18
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,256.25,207.78
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,321.59,264.11
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,393.23,323.95
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,453.78,372.96
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,521.64,425.84
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,578.0,468.18
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,635.21,509.86
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,682.18,543.7
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,728.46,575.95
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,519.66,415.42
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,285.47,226.62
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,351.65,280.5
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,436.95,346.53
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,431.89,340.73
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,426.1,334.96
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,474.49,372.67
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,522.89,409.52
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,526.37,411.04
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,529.1,412.37
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,536.97,418.79
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,561.37,436.98
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,360.89,284.6
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,157.17,122.1
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,494.95,395.47
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,760.17,589.15
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,510.69,403.33
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,246.64,195.55
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,223.2,178.52
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,200.28,160.65
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,337.44,274.55
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,445.46,358.96
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,372.49,299.33
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,308.81,246.51
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,233.95,183.62
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,168.19,126.7
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,93.74,52.95
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,17.23,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,15.06,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,32.77,19.17
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,71.01,52.36
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,107.92,84.05
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,152.53,121.91
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,191.5,154.68
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,226.0,183.1
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,261.67,211.9
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,294.9,238.37
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,329.47,265.5
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,386.37,310.39
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,461.4,368.12
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,394.95,313.43
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,322.32,253.71
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,403.71,317.92
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,470.91,370.06
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,512.22,401.07
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,572.02,445.21
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,737.83,572.45
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,895.72,685.63
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,902.41,689.0
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,905.72,691.11
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,754.93,583.35
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,597.47,463.86
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,576.43,449.05
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,554.54,433.1
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,545.17,427.06
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,533.71,419.37
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,487.87,384.71
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,443.02,350.58
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,528.68,419.76
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,590.45,468.24
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,531.39,421.39
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,473.66,375.26
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,404.92,321.3
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,340.24,268.6
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,264.51,205.31
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,196.74,146.74
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,113.57,66.23
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,30.24,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,32.34,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,89.75,62.51
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,129.05,102.12
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,170.86,140.64
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,209.23,175.32
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,248.94,210.29
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,284.57,241.28
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,320.39,271.78
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,351.53,297.77
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,368.68,311.96
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,348.45,293.12
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,309.02,258.27
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,328.61,273.62
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,348.27,288.8
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,422.39,350.02
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,482.11,398.93
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,559.69,462.04
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,620.66,511.51
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,661.18,544.21
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,718.56,589.33
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,755.84,618.84
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,789.91,645.76
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,780.36,638.28
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,768.41,629.24
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,574.41,472.7
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,390.79,319.9
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,374.22,307.46
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,357.42,294.39
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,453.74,377.04
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,539.08,448.84
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,619.85,516.96
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,672.78,560.43
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,611.75,511.24
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,551.35,460.7
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,479.76,400.48
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,411.38,341.1
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,329.53,268.34
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,259.73,203.38
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,132.84,84.42
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.64,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.02,0.0
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,12.3,4.9
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,17.58,9.69
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,23.32,14.81
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,29.06,19.87
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,34.82,24.84
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,40.58,29.75
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,65.5,51.1
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,92.63,73.99
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,100.56,80.5
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,108.56,87.07
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,218.5,180.07
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,326.82,268.78
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,203.62,166.92
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,81.61,63.73
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,150.47,121.8
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,223.56,182.05
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,307.99,252.05
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,377.76,309.28
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,374.47,306.39
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,371.1,303.8
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,269.88,221.16
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,160.32,129.8
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,144.3,116.77
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,128.49,103.7
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,117.31,94.48
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,106.22,85.3
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,61.01,46.96
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,18.5,10.41
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,16.73,8.94
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,14.96,7.45
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,12.75,5.53
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,10.54,3.61
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,8.78,2.05
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.02,0.48
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.26,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.5,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.75,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
